Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.81
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.18
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.68
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,33.48
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,48.87
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,30.82
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,200.2
775729,Westminster Rd - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.92
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.35
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.02
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.71
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,34.4
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,52.7
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,32.86
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,216.0
775729,Westminster Rd - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,138.1
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.73
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.53
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,102.0
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,33.77
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,48.11
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,32.84
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,141.7
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,198.2
775729,Westminster Rd - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.79
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.17
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,35.84
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,49.67
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,35.31
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,149.9
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,204.2
775729,Westminster Rd - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.77
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.1
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.68
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.91
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,36.5
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,50.19
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,35.33
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,153.3
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,207.1
775729,Westminster Rd - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,149.6
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.36
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,104.0
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.96
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.34
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,36.29
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,53.95
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,34.32
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,152.8
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,222.7
775729,Westminster Rd - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,145.8
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.23
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,112.1
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.38
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,35.67
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,59.02
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,31.8
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,79.7
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,151.0
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,243.8
775729,Westminster Rd - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,135.9
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.54
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.47
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.31
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,40.16
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,52.87
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,34.56
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,169.2
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,219.5
775729,Westminster Rd - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,147.2
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.96
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.46
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.71
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.41
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,45.87
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,50.86
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,35.39
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,193.1
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,211.3
775729,Westminster Rd - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,151.7
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.81
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.54
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.23
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,105.4
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.67
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.24
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,40.53
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,56.46
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,35.73
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,170.8
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,235.9
775729,Westminster Rd - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,152.8
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.55
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.45
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,116.2
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.81
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.85
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.43
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.51
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,41.9
