Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,41.9
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,67.7
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,40.27
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,174.3
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,277.0
775729,Westminster Rd - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,169.1
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.88
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.09
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.9
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.49
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.17
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.54
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,41.05
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,62.11
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,41.93
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,170.8
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,255.0
775729,Westminster Rd - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,175.3
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.19
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.06
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.29
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.43
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.35
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.56
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.83
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.81
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,47.18
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,61.24
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,43.0
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,196.0
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,252.6
775729,Westminster Rd - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,179.9
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.87
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.65
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.39
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.27
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.63
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.29
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.49
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,47.65
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,62.57
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,41.69
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,198.3
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,257.2
775729,Westminster Rd - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,175.6
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.45
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.29
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,124.1
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.12
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.95
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.66
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.83
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.13
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,51.23
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,66.07
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,42.67
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,212.6
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,271.9
775729,Westminster Rd - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,179.4
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.06
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.86
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.86
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,134.9
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.64
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.6
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.96
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.12
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.51
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.2
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,115.5
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,53.65
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,76.58
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,55.59
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,95.2
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,223.1
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,315.8
775729,Westminster Rd - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,231.7
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.73
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.28
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.82
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.9
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,141.0
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.25
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.48
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.25
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.85
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.57
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,107.8
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,55.23
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,73.6
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,55.19
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,231.9
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,303.9
775729,Westminster Rd - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,230.7
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.92
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.07
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.5
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.4
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,140.6
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.8
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.89
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.71
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.34
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.56
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.46
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.4
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,61.15
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,76.34
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,62.49
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,254.8
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,314.8
775729,Westminster Rd - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,259.7
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.15
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.72
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.88
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.5
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,147.4
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,128.8
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.71
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.69
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.77
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,57.56
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,75.12
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,60.95
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,88.5
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,239.0
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,310.6
775729,Westminster Rd - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,254.4
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.18
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.07
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.8
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,157.9
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.2
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.45
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.01
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.4
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.85
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.4
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,59.79
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,76.92
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,70.33
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,248.7
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,319.2
775729,Westminster Rd - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,293.9
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.09
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.11
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.43
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.1
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,164.5
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.01
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.1
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.75
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.62
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.34
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,53.06
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,87.74
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,56.09
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,109.8
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,219.0
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,358.9
775729,Westminster Rd - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,232.4
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.72
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.63
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.97
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,118.7
