Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,158.7
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,151.2
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.57
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.61
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.87
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.76
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.75
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,129.5
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.9
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,60.16
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,90.0
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,69.83
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,107.0
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,247.8
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,367.5
775729,Westminster Rd - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,287.1
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.96
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.1
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.19
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.8
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,143.3
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.9
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.01
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.27
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,37.4
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.28
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,153.3
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,59.57
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,92.51
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,62.79
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,114.5
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,245.1
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,378.1
775729,Westminster Rd - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,259.1
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.76
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.46
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.27
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,143.6
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,145.0
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,112.2
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.5
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.22
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.76
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,36.81
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.29
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,151.3
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,68.03
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,92.49
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,57.94
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,114.9
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,279.5
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,379.1
775729,Westminster Rd - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,238.9
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.45
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.74
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.63
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.7
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,130.6
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.4
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.99
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.05
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.5
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.57
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.16
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.94
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,65.01
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,71.95
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,61.67
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,267.1
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,294.1
775729,Westminster Rd - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,254.6
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.58
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.56
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.7
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.7
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.0
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.99
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.81
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,98.3
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.04
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.96
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.94
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,67.62
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,78.32
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,55.62
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,277.2
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,320.3
775729,Westminster Rd - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,230.4
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.68
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.3
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.69
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.8
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.1
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.67
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.75
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.62
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.9
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.15
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,106.7
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,69.96
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,70.94
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,68.01
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,287.3
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,290.3
775729,Westminster Rd - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,280.8
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.54
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.56
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.43
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.2
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,124.9
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.29
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.4
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.98
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.04
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,58.96
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,69.83
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,60.19
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,242.9
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,285.9
775729,Westminster Rd - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,249.0
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.1
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.27
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.3
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.1
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.5
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.89
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.3
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.29
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.16
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.69
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.3
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.1
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,59.74
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,74.33
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,54.97
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,246.0
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,304.4
775729,Westminster Rd - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,227.5
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.19
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.89
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.75
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,139.6
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.64
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.52
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.38
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.11
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.55
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,88.5
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.3
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,58.21
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,74.53
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,56.31
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,239.8
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,307.2
775729,Westminster Rd - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,233.2
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.62
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.61
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.42
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,150.2
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.24
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.38
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.01
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.94
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.97
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,52.88
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,82.93
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,50.09
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,89.7
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,219.4
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,340.2
775729,Westminster Rd - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,208.7
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.53
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.04
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,147.5
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.81
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.4
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.5
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.7
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.15
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,112.4
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
