Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,50.26
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,80.55
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,56.33
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,96.1
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,208.9
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,330.6
775729,Westminster Rd - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,236.5
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.13
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.45
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.84
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,161.8
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.7
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.95
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.6
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,122.5
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.2
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.59
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,32.28
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,138.0
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,52.27
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,86.64
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,68.2
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,115.7
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,216.9
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,356.0
775729,Westminster Rd - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,284.8
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.2
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.37
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.14
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,157.7
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.53
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,114.3
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.85
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.12
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.05
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,56.53
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,84.03
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,60.98
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,98.3
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,233.2
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,346.2
775729,Westminster Rd - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,251.6
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.5
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.45
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.22
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,158.0
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.2
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.69
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.05
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.7
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.14
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.75
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.99
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,116.6
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,55.33
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,82.25
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,65.55
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,110.7
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,228.2
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,337.7
775729,Westminster Rd - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,272.0
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.09
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.97
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.88
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,152.0
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.62
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.25
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,108.5
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.4
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.37
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.4
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,138.2
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,55.11
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,81.59
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,66.13
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,106.1
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,227.6
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,335.0
775729,Westminster Rd - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,272.3
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.53
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.22
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.48
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,161.6
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.46
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.46
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,118.2
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.92
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.01
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.03
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.2
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,110.0
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,52.91
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,90.69
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,58.85
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,106.1
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,219.5
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,374.2
775729,Westminster Rd - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,245.3
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.87
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.78
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.98
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.8
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,127.6
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.7
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.38
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.55
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.91
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.22
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.7
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,55.26
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,74.06
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,67.57
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,102.9
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,230.8
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,307.0
775729,Westminster Rd - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,284.0
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.47
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.02
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.61
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.2
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.8
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.9
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.12
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.31
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.59
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.63
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.54
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.8
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,64.18
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,75.96
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,64.28
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,266.7
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,315.5
775729,Westminster Rd - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,268.1
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.72
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.29
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.02
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.2
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.7
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.33
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.48
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.56
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.94
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,99.5
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.7
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,104.8
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,65.52
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,71.15
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,66.13
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,271.8
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,293.9
775729,Westminster Rd - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,274.8
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.41
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.58
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.22
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,139.4
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,129.4
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.84
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.95
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,31.61
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.08
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.1
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,130.8
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,75.86
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,74.61
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,67.09
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,313.8
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,308.0
775729,Westminster Rd - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,278.2
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.96
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.23
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.6
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,127.1
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.89
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.67
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.7
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.34
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.95
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,127.6
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.3
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,74.55
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,66.23
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,70.36
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,101.2
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,308.8
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,274.2
775729,Westminster Rd - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,292.6
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.59
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.68
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.18
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,124.3
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.8
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.2
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.35
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.04
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
