Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,110.8
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,35.31
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.3
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.24
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,146.4
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,133.9
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,91.25
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,68.02
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,76.42
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,113.5
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,379.2
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,280.9
775729,Westminster Rd - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,316.2
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.75
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.32
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.65
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,140.1
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,159.6
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,156.6
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.13
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.79
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.64
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.48
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.52
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,122.9
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,84.51
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,75.58
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,80.73
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,352.2
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,312.8
775729,Westminster Rd - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,334.4
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.87
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.52
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.45
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,141.7
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,146.8
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.57
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.31
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.08
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.45
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.46
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,111.1
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,65.52
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,82.28
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,68.34
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,272.2
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,341.4
775729,Westminster Rd - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,284.0
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.54
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.64
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.88
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.2
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,155.6
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.24
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.83
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.53
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,111.9
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.39
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.71
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.22
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.1
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,62.16
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,86.18
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,72.64
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,258.0
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,356.0
775729,Westminster Rd - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,302.4
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.9
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.01
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.68
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,161.0
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.0
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.38
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,118.8
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.55
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.38
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.79
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,99.1
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,130.2
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,64.31
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,86.76
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,70.28
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,267.3
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,358.4
775729,Westminster Rd - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,292.8
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.4
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.78
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.97
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,119.4
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,143.7
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.7
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.5
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.62
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.64
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.27
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,131.2
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,59.13
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,78.12
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,68.4
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,245.6
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,323.3
775729,Westminster Rd - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,284.1
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.56
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.48
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.3
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,119.7
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,138.2
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.6
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.95
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.93
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.34
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.33
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.28
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,57.86
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,76.74
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,65.77
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,240.2
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,316.5
775729,Westminster Rd - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,272.9
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.12
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.82
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.72
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,48.77
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.8
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,202.4
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.09
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.44
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.57
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.02
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,102.5
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,108.5
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,55.96
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,79.38
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,86.14
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,133.4
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,232.2
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,327.2
775729,Westminster Rd - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,357.0
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.52
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.47
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,42.63
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.7
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.8
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,175.9
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.06
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.51
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,32.46
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.33
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,135.0
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,58.42
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,78.99
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,74.52
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,104.0
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,242.6
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,326.0
775729,Westminster Rd - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,308.4
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.4
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.98
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.12
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,118.8
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,124.4
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,162.7
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.53
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.97
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.95
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.61
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,59.39
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,68.9
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,71.13
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,102.1
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,246.2
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,284.2
775729,Westminster Rd - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,294.9
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.26
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.77
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.97
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.2
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.9
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.69
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.71
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.97
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.51
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.21
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,103.7
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,64.92
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,74.99
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,70.85
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,268.3
