Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,309.5
775729,Westminster Rd - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,293.7
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.28
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.96
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.91
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,120.3
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,158.6
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.94
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.13
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.31
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.62
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.42
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.59
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,106.3
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,119.7
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,64.84
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,65.52
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,83.82
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,113.6
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,269.9
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,270.7
775729,Westminster Rd - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,347.6
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.78
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.56
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.48
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,116.3
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.1
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.22
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.27
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.95
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.74
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.9
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.5
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,107.4
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,67.44
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,67.52
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,71.65
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,279.2
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,278.7
775729,Westminster Rd - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,296.5
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.58
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.12
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.55
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,137.0
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,103.7
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.07
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.2
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.97
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.67
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.1
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.3
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.4
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.6
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,66.22
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,63.86
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,66.86
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,275.4
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,264.0
775729,Westminster Rd - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,277.6
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.73
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.37
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.47
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,148.1
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,121.4
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.5
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.08
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.12
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.83
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,69.64
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,69.49
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,58.43
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,288.4
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,287.0
775729,Westminster Rd - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,243.2
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.4
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.18
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.69
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,154.5
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.9
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.87
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.78
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.19
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.28
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,65.53
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,65.24
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,55.65
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,271.3
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,269.5
775729,Westminster Rd - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,231.3
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.43
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.14
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.8
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,150.3
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.1
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.06
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.8
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.12
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.3
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,62.17
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,66.0
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,61.95
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,257.2
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,273.8
775729,Westminster Rd - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,257.3
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.32
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.66
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.88
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,158.3
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,114.5
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,124.9
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.57
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.11
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.5
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.32
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.87
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.88
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,74.22
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,62.64
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,59.51
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,310.5
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,258.8
775729,Westminster Rd - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,247.7
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.33
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.43
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.16
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.1
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,171.4
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.61
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.64
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.32
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.46
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,101.3
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,61.82
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,67.39
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,68.03
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,94.3
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,259.6
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,281.8
775729,Westminster Rd - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,282.6
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.58
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.97
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.42
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,139.6
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,136.6
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.8
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.7
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.32
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.42
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,35.2
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,57.89
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,68.12
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,59.63
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,241.2
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,282.6
775729,Westminster Rd - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,248.2
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,39.06
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.74
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.83
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,161.9
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.4
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.7
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.09
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.84
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.81
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.23
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,72.03
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,64.64
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,61.91
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,299.6
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,268.3
775729,Westminster Rd - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,258.5
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.54
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.47
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.63
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,159.9
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,126.5
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.05
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.41
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.1
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.08
