Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,72.58
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,69.62
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,50.86
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,302.3
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,290.2
775729,Westminster Rd - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,214.3
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.65
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.6
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.11
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,161.2
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.1
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.25
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.9
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.75
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.48
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.9
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,35.0
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,72.1
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,75.34
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,52.06
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,300.6
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,314.2
775729,Westminster Rd - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,218.9
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,37.54
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.2
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.9
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,155.8
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.0
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.76
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.27
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.57
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.65
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,101.8
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,35.0
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,68.03
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,65.52
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,41.46
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,283.0
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,272.3
775729,Westminster Rd - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,174.5
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.81
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.26
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.35
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,169.3
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.4
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.18
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.16
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.03
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,109.4
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,112.3
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,81.15
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,74.12
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,40.01
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,116.6
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,337.0
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,308.0
775729,Westminster Rd - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,168.8
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,40.21
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.8
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.72
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,167.2
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,123.8
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.23
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.32
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.88
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.48
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.52
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.5
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.5
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,79.32
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,72.6
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,42.95
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,108.8
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,330.4
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,302.0
775729,Westminster Rd - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,180.2
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.22
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.92
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.24
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,154.7
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,115.8
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.74
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.79
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.88
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.88
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.7
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,34.8
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,75.84
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,64.6
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,39.2
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,107.7
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,315.7
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,269.5
775729,Westminster Rd - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,165.3
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,39.55
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.8
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.28
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,162.3
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.8
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.79
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.52
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.53
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.12
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,130.9
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,34.7
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,73.86
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,74.71
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,46.54
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,303.7
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,308.8
775729,Westminster Rd - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,192.5
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,39.35
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.52
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.23
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,161.0
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,129.2
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.03
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.32
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.54
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,38.6
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.81
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.0
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,34.6
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,71.91
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,91.43
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,46.32
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,109.4
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,295.8
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,374.5
775729,Westminster Rd - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,191.7
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,46.29
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.28
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,190.4
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,132.5
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.84
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.72
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.69
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.96
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,113.4
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,77.92
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,74.8
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,43.94
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,104.4
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,320.3
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,307.8
775729,Westminster Rd - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,182.8
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,45.23
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.06
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.71
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,87.0
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,186.1
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,139.9
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.65
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.96
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.17
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.06
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,107.6
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,117.1
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,82.16
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,80.88
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,51.52
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,338.1
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,332.5
775729,Westminster Rd - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,213.4
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,41.5
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.7
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.32
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,170.3
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,142.6
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.53
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.87
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.65
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.6
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.3
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,34.2
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,74.35
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,73.88
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,54.18
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,306.4
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,304.4
775729,Westminster Rd - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,226.7
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.24
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.66
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,56.4
