Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.11
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.83
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,33.6
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,36.65
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,54.45
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,35.45
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,152.6
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,223.4
775729,Westminster Rd - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.19
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.58
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,112.6
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.17
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,33.6
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,39.31
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,57.87
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,30.19
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,162.9
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,237.5
775729,Westminster Rd - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.98
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.09
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,110.7
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.71
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.64
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,33.7
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,39.7
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,57.56
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,32.86
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,164.6
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,236.5
775729,Westminster Rd - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.39
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.38
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.54
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.2
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,33.8
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,41.17
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,57.49
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,37.91
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,170.9
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,235.8
775729,Westminster Rd - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,158.7
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.31
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.26
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.52
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.85
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.7
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,33.9
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,41.27
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,53.67
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,41.12
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,171.4
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,220.9
775729,Westminster Rd - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,171.6
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.15
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.15
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,103.1
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.73
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.62
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.2
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,34.0
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,47.56
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,53.62
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,41.72
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,197.8
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,221.6
775729,Westminster Rd - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,174.8
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.35
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.97
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,106.8
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.89
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.76
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.89
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.72
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,46.13
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,55.12
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,42.82
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,192.7
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,228.3
775729,Westminster Rd - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,180.1
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.34
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.62
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.05
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,113.8
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.19
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.95
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.99
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,34.2
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,44.9
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,59.77
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,43.43
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,187.9
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,247.5
775729,Westminster Rd - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,182.6
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.66
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.17
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,99.6
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.57
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.81
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.31
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,44.5
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,53.03
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,47.63
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,187.0
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,220.2
775729,Westminster Rd - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,199.6
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.29
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.66
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,105.8
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.24
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.36
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.3
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,42.99
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,56.28
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,44.63
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,181.1
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,233.9
775729,Westminster Rd - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,188.0
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.02
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.84
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.49
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,102.3
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.8
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.67
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.2
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.17
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
