Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,43.01
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,56.26
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,45.65
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,180.5
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,233.9
775729,Westminster Rd - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,192.4
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.91
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.82
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,117.3
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.34
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.48
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.12
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.9
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,34.6
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,46.89
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,61.0
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,44.18
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,194.4
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,250.2
775729,Westminster Rd - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,184.9
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.56
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.15
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.51
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,119.1
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.59
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.18
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.37
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,34.7
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,49.92
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,60.19
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,44.67
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,206.3
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,247.6
775729,Westminster Rd - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,186.8
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.22
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.04
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.5
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,127.1
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.18
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.36
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.41
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.9
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,34.8
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,46.86
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,65.86
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,48.76
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,194.6
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,270.6
775729,Westminster Rd - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,203.3
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.24
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.03
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.9
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,110.9
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.37
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.04
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.9
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.69
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.94
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,117.2
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,34.8
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,48.5
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,72.76
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,48.84
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,100.0
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,202.1
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,300.6
775729,Westminster Rd - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,204.4
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.62
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.88
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,123.0
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.36
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.96
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.63
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.4
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.07
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,113.7
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,49.62
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,79.23
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,51.32
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,106.1
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,207.0
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,326.5
775729,Westminster Rd - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,214.2
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.03
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.86
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.89
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.7
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.4
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.62
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.78
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.56
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,107.2
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,52.57
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,79.26
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,50.17
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,101.5
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,219.1
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,326.9
775729,Westminster Rd - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,210.5
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.64
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.53
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,117.7
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.33
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.26
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.74
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.3
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.64
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,100.7
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,129.4
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,35.0
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,52.71
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,72.09
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,56.43
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,220.1
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,298.2
775729,Westminster Rd - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,237.1
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.25
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.56
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.23
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.3
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,130.6
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.73
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.69
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.4
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.58
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,113.6
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,111.9
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,35.0
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,52.09
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,79.69
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,53.59
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,105.5
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,218.3
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,330.3
775729,Westminster Rd - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,225.3
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.13
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.66
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.83
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,152.0
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.93
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.17
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.7
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.41
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.33
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.02
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.9
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,122.3
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,35.0
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,56.46
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,85.17
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,55.24
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,108.4
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,236.5
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,353.7
775729,Westminster Rd - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,233.0
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.64
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.02
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.06
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.8
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,157.3
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.43
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.58
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,114.8
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.02
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.98
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,57.09
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,83.67
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,49.13
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,98.1
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,239.1
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,348.0
775729,Westminster Rd - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,208.2
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.63
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.53
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.46
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,136.5
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,147.4
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.49
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.23
