Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.1
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.6
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.97
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.63
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.5
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,66.73
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,76.73
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,53.15
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,278.5
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,319.5
775729,Westminster Rd - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,224.5
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.41
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.57
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.91
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,127.6
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,126.8
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.29
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.47
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.22
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.69
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.66
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,108.9
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,35.2
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,67.92
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,68.73
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,51.49
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,283.6
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,286.4
775729,Westminster Rd - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,217.9
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.69
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.7
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,107.6
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.1
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.78
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.87
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.17
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.25
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.65
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.8
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,63.64
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,68.82
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,50.6
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,265.8
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,286.6
775729,Westminster Rd - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,214.1
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.74
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.16
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.55
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,138.2
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.1
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.53
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.85
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.6
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.39
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.3
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,125.0
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,78.13
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,64.38
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,66.17
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,105.3
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,326.2
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,268.1
775729,Westminster Rd - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,279.7
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.43
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.65
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.21
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.8
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.7
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.5
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.59
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.31
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.41
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.55
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.63
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,100.6
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,67.43
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,72.52
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,61.53
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,282.0
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,302.5
775729,Westminster Rd - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,259.8
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.23
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.76
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.52
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.0
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.1
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.4
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.52
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.27
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.49
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.98
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.73
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.1
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,64.24
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,74.01
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,54.88
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,268.5
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,308.5
775729,Westminster Rd - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,231.7
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.57
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.18
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.96
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.5
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,131.6
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.18
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.51
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.17
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.82
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.59
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,118.8
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,58.92
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,74.51
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,58.5
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,242.9
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,305.4
775729,Westminster Rd - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,241.9
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.76
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.59
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.86
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,114.0
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,158.2
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.8
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.07
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.62
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.88
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.6
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.1
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,64.7
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,82.81
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,61.26
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,266.3
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,340.0
775729,Westminster Rd - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,253.4
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.21
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,44.12
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.2
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,120.3
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,181.6
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.6
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.09
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.1
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.0
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.16
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.15
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.35
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.1
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,63.47
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,95.36
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,62.39
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,114.5
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,261.5
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,393.0
775729,Westminster Rd - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,258.7
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.35
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.18
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.89
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.0
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,136.4
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.89
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.28
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.15
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.81
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.64
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,111.1
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,108.1
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,60.39
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,78.27
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,57.39
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,249.9
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,321.8
775729,Westminster Rd - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,240.4
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.49
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.15
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.72
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.7
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,132.0
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.1
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.31
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.96
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.61
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.31
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.16
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,124.2
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,63.42
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,68.42
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,61.79
