Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,262.0
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,282.3
775729,Westminster Rd - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,258.2
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.3
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.08
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.3
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.3
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.6
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.84
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.34
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.08
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.61
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.5
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,71.22
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,67.01
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,53.94
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,294.3
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,275.9
775729,Westminster Rd - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,224.9
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.17
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.13
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.46
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.3
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,137.1
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.43
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.74
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.07
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.28
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.22
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,112.9
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,105.7
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,68.66
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,70.16
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,55.34
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,77.9
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,283.9
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,289.2
775729,Westminster Rd - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,230.2
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.77
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.32
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.04
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,127.3
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,174.3
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.81
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.34
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,104.8
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.77
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.36
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.59
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,103.4
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,65.35
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,89.02
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,60.46
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,269.8
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,367.0
775729,Westminster Rd - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,251.7
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.22
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.32
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.11
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,121.2
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,166.4
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.24
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.37
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.93
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.47
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.86
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,63.38
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,85.16
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,58.04
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,87.3
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,262.0
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,352.0
775729,Westminster Rd - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,241.8
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.05
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.84
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.66
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,166.5
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,147.5
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.06
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.76
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.85
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.54
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.64
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.3
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,100.1
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,82.96
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,79.14
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,52.87
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,344.1
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,326.9
775729,Westminster Rd - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,220.0
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.24
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.72
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.29
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,150.3
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,139.1
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.63
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.13
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.74
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,29.01
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.99
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.5
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,120.2
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,78.62
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,82.85
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,55.98
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,325.7
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,341.5
775729,Westminster Rd - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,233.3
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,42.47
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.45
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.94
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,175.4
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,137.7
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.7
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.62
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.22
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.06
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.16
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.7
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,107.8
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,77.47
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,79.13
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,57.87
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,319.9
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,325.4
775729,Westminster Rd - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,240.5
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,46.83
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.78
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.71
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,193.9
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,159.3
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.6
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.85
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.11
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.29
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.85
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.24
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.2
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,77.98
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,77.74
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,57.84
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,323.6
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,319.6
775729,Westminster Rd - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,240.1
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.82
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.52
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.32
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,152.4
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,157.9
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.6
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.41
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.97
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.21
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,125.6
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,62.41
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,78.9
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,69.33
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,258.1
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,324.4
775729,Westminster Rd - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,286.9
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.68
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.91
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.48
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,122.1
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,155.2
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.85
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.39
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.74
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.59
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,124.4
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,59.27
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,79.05
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,65.39
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,245.6
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,324.6
775729,Westminster Rd - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,272.2
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.32
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.89
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.18
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,137.7
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,151.1
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.04
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.93
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.9
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
