Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.87
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.69
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,144.1
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,60.23
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,77.65
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,71.78
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,99.3
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,249.5
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,318.8
775729,Westminster Rd - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,297.2
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.04
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.51
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.01
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,124.0
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.2
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.1
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.65
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.3
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.98
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.63
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.99
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,106.7
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,120.4
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,67.58
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,79.79
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,68.33
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,279.9
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,327.1
775729,Westminster Rd - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,282.8
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.75
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.07
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.49
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.7
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,156.4
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.4
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.53
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.86
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,123.4
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,35.93
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.36
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.45
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,148.3
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,105.6
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,115.0
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,79.21
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,93.29
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,64.56
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,326.4
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,383.4
775729,Westminster Rd - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,268.0
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.18
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.77
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.33
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,128.9
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,159.8
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.67
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,38.4
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.23
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.93
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,158.8
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,78.81
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,84.67
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,64.6
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,325.2
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,348.2
775729,Westminster Rd - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,267.8
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.48
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,45.14
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.35
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,134.8
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,185.7
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.34
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.49
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.12
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.46
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.8
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,68.13
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,96.6
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,62.26
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,281.7
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,397.6
775729,Westminster Rd - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,258.3
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.38
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.36
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.12
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,133.4
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,153.4
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.73
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.09
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.3
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.5
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,136.9
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,66.41
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,82.96
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,68.96
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,273.7
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,341.1
775729,Westminster Rd - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,284.1
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.34
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.09
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.1
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,125.0
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,148.3
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.58
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.03
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.91
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.21
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,62.16
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,78.58
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,61.81
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,255.9
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,322.3
775729,Westminster Rd - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,255.3
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.64
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,48.32
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.18
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,135.8
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,200.0
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.9
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.13
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.45
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,106.4
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.49
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.1
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.56
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.7
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,106.9
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,68.27
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,95.88
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,65.66
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,282.9
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,396.4
775729,Westminster Rd - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,272.8
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.05
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.34
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.81
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,129.2
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,146.4
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.2
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.22
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.2
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.6
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.92
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.38
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,102.9
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,140.0
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,66.94
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,78.48
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,72.82
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,278.0
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,325.4
775729,Westminster Rd - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,304.3
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.32
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,39.59
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.55
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.51
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,166.1
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.8
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.1
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.69
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.7
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.58
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.33
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.39
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,131.6
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,72.58
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,79.58
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,71.16
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,302.1
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,328.7
775729,Westminster Rd - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,296.6
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.8
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.1
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.63
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,137.3
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,162.7
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,148.1
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.25
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.64
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.53
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.52
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,62.64
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,82.88
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,69.47
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,260.5
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,343.8
775729,Westminster Rd - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,289.4
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.81
