Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.86
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.47
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,128.0
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,156.5
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.4
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.26
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.0
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.01
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.52
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.25
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,61.98
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,80.64
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,62.11
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,257.9
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,333.9
775729,Westminster Rd - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,258.5
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.07
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.61
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.71
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,132.9
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,167.7
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.42
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.78
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.03
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.83
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.28
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,126.7
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,63.51
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,86.21
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,67.04
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,263.5
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,356.9
775729,Westminster Rd - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,279.1
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.47
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.45
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.8
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,127.0
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,183.8
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.98
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.05
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,133.1
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.77
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.39
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.64
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,129.5
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,60.21
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,94.89
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,65.56
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,250.3
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,393.0
775729,Westminster Rd - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,274.7
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.46
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.35
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.31
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,153.2
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,158.5
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.54
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.7
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.55
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.06
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.91
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,112.3
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,62.95
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,81.95
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,59.0
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,262.5
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,339.4
775729,Westminster Rd - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,245.6
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.75
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.12
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.23
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,141.4
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,140.9
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.28
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.61
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.47
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.33
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,118.4
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,62.97
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,73.87
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,56.82
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,262.0
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,305.5
775729,Westminster Rd - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,237.2
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.43
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.91
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.31
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,155.8
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,140.0
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.23
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.26
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.11
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.05
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.02
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,117.4
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,65.77
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,71.21
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,55.57
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,273.4
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,294.8
775729,Westminster Rd - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,232.2
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.47
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.16
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.25
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,65.3
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,131.4
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,157.6
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.87
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,112.5
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.39
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.79
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,56.42
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,79.61
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,55.56
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,235.2
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,330.4
775729,Westminster Rd - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,232.3
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.93
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.5
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,125.7
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,146.5
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.7
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.73
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.6
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.26
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,54.65
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,74.7
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,57.64
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,228.2
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,309.1
775729,Westminster Rd - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,243.5
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.35
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.19
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.09
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,131.4
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,162.0
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,104.6
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.96
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,112.1
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.91
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.59
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,56.79
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,82.55
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,64.97
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,237.1
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,342.5
775729,Westminster Rd - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,271.1
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.09
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.13
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.78
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,139.1
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,161.2
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.62
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,102.5
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.03
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,37.82
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,156.8
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,60.58
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,80.55
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,63.5
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,253.0
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,332.7
775729,Westminster Rd - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,264.0
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.0
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.03
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.05
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,152.7
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.29
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.63
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.6
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.9
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.86
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,40.6
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,85.3
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,170.0
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
