Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,65.19
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,83.51
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,69.38
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,271.2
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,345.0
775729,Westminster Rd - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,288.8
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.65
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.13
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.05
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,123.7
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,145.1
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.94
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.9
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.27
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.12
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.02
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,111.6
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,61.67
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,81.19
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,54.31
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,257.0
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,336.5
775729,Westminster Rd - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,227.7
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,37.78
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.69
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.33
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,157.0
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,147.8
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.96
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,108.6
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.28
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.97
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.83
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,105.0
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,67.88
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,83.62
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,50.77
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,282.7
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,347.0
775729,Westminster Rd - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,212.8
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.86
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.55
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.9
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,146.4
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,135.2
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.18
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.8
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,100.1
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.9
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.86
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,40.69
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,96.3
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,170.2
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,80.95
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,79.21
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,66.5
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,336.5
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,329.3
775729,Westminster Rd - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,277.7
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.52
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.04
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.35
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,130.8
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,132.6
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.27
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.04
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.3
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.31
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.74
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,44.13
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,90.0
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.2
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.9
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,183.3
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,75.1
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,76.82
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,72.97
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,313.4
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,318.6
775729,Westminster Rd - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,303.5
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.58
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.62
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.41
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,134.0
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,133.8
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.3
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.82
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.1
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.04
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.56
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,38.21
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,157.0
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,69.44
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,79.28
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,67.51
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,285.8
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,325.6
775729,Westminster Rd - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,278.2
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.46
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.09
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.5
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,141.0
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.3
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.12
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.93
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.9
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.9
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.72
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.96
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,36.94
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,131.1
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,152.4
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,74.31
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,91.98
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,69.49
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,304.5
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,376.1
775729,Westminster Rd - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,285.7
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,40.05
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.73
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.69
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,164.1
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,141.7
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.0
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.78
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.23
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.3
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.81
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,32.42
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,38.22
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,133.2
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,158.4
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,73.65
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,89.37
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,68.6
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,88.8
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,302.0
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,366.9
775729,Westminster Rd - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,282.6
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,37.03
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.79
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.33
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,151.7
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,150.4
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.56
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.9
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.68
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.53
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,111.0
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,69.1
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,81.35
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,57.92
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,283.6
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,332.9
775729,Westminster Rd - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,238.8
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.65
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.92
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.18
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,168.6
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,167.2
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.82
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,106.7
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.42
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.95
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.99
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,97.1
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,72.84
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,86.69
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,59.49
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,299.9
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,355.0
775729,Westminster Rd - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,245.5
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.61
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.69
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.89
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,155.7
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,153.9
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.0
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.29
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.57
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.32
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.54
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,134.4
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,68.09
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,80.31
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,66.78
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,280.4
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,328.6
775729,Westminster Rd - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,275.0
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,42.04
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.57
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.43
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,174.7
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,149.6
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
