Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.75
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.4
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.97
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.24
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.62
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,110.4
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,73.34
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,80.55
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,59.41
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,302.6
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,330.7
775729,Westminster Rd - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,245.6
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,41.35
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.79
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.03
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,169.7
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.06
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.29
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.93
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.17
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,133.4
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,73.52
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,77.77
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,62.48
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,302.1
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,318.7
775729,Westminster Rd - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,258.6
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,54.0
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.96
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.01
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,108.2
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,222.9
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,151.2
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.4
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.69
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.45
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.5
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.31
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.06
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.59
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,118.1
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,95.0
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,79.46
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,59.85
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,391.1
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,326.2
775729,Westminster Rd - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,246.9
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,40.91
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.58
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.47
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,91.3
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,170.5
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,153.7
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.41
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.46
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.1
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.89
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.25
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.85
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,116.2
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,35.0
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,76.21
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,81.29
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,59.83
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,317.8
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,333.3
775729,Westminster Rd - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,246.9
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.75
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.05
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.68
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,168.3
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,148.2
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.48
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.94
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.9
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.18
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.65
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.6
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,75.13
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,80.18
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,56.36
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,308.3
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,329.1
775729,Westminster Rd - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,233.0
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.3
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.44
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.32
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.9
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,146.0
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.6
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.23
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.78
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.17
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,37.15
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,153.9
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,34.8
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,62.98
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,87.84
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,75.78
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,259.5
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,361.7
775729,Westminster Rd - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,314.4
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.18
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.64
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.43
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,131.9
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,146.5
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.57
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,102.2
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.7
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.16
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.28
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.5
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,34.7
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,65.93
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,84.36
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,51.07
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,271.0
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,347.9
775729,Westminster Rd - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,212.5
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.14
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.71
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.45
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,124.4
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,151.1
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.4
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.99
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.65
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.0
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,34.6
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,64.06
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,75.75
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,50.71
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,263.7
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,311.0
775729,Westminster Rd - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,209.6
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.59
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.62
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.43
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,125.8
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,158.6
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.27
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.42
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.88
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.75
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,67.16
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,82.77
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,48.01
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,275.5
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,339.4
775729,Westminster Rd - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,199.0
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.68
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,44.84
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.77
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,150.6
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,184.0
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,110.6
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.48
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.86
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,106.4
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.52
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.87
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.8
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,73.69
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,90.57
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,54.0
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,302.4
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,371.3
775729,Westminster Rd - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,222.9
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.31
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.74
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.26
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,150.1
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,171.6
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.2
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.27
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.7
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.04
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.41
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.74
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,124.5
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,34.2
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,81.86
