Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,85.43
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,53.49
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,335.9
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,350.5
775729,Westminster Rd - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,221.8
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.14
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.5
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.66
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,148.6
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,149.8
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.65
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.04
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.65
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.76
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.95
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,115.5
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.0
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.7
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,81.45
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,81.3
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,51.19
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,334.8
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,334.2
775729,Westminster Rd - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,210.8
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.15
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.5
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.02
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,149.0
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,159.0
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.73
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.22
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.68
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,34.0
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,66.2
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,70.76
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,48.1
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,271.9
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,292.8
775729,Westminster Rd - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,198.0
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.07
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.68
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.41
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,144.1
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,162.7
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.8
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.1
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.9
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.45
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.31
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,104.2
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,107.2
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,33.9
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,70.95
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,76.22
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,70.12
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,291.3
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,312.0
775729,Westminster Rd - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,293.7
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.45
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.73
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.56
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,149.8
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,163.1
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.4
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,29.83
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.87
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,128.1
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.94
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.67
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,110.2
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,33.8
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,83.23
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,75.39
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,69.36
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,344.9
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,308.3
775729,Westminster Rd - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,284.9
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.92
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.84
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.52
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,139.8
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,167.7
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,114.4
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,31.47
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.63
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,129.5
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.78
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.4
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,33.6
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,79.59
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,81.25
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,52.9
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,79.7
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,326.6
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,332.2
775729,Westminster Rd - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,221.4
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.71
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.32
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.81
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,152.4
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,177.5
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.4
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.31
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,100.7
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.95
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.95
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.4
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,33.6
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,63.4
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,88.58
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,52.83
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,263.0
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,363.0
775729,Westminster Rd - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,220.0
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.4
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.3
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.18
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,141.9
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,144.1
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.4
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.04
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.56
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.77
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.41
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.7
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,33.5
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,60.13
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,68.1
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,72.16
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,247.8
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,278.6
775729,Westminster Rd - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,297.7
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,40.84
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.88
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.97
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,167.6
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,142.4
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.79
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.01
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.6
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.42
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.72
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,95.0
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,33.5
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,71.74
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,67.09
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,66.69
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,294.7
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,275.1
775729,Westminster Rd - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,275.6
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.76
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.97
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.4
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,159.9
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,130.5
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.44
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.74
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.37
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.7
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,33.4
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,63.52
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,63.77
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,48.92
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,261.8
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,261.7
775729,Westminster Rd - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,203.8
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.3
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.25
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.25
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,156.8
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.4
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.25
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.97
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.12
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.07
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,33.4
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,68.21
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,73.62
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,45.11
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,279.4
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,302.0
775729,Westminster Rd - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,187.0
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,41.98
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.53
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.4
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,83.3
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,174.8
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,139.2
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.1
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
