Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.64
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.2
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.83
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,33.3
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,66.51
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,73.83
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,46.87
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,277.2
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,306.9
775729,Westminster Rd - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,197.4
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,45.14
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.71
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.99
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,82.3
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,187.6
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,132.7
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.91
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.65
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.82
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.85
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.65
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,33.3
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,67.26
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,63.21
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,53.46
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,279.2
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,262.7
775729,Westminster Rd - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,224.0
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,43.18
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.13
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.61
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,178.5
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,129.0
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.17
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.97
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,33.2
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,67.14
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,60.36
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,44.95
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,278.0
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,250.1
775729,Westminster Rd - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,188.3
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.55
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.04
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.4
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.4
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,105.3
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.81
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,33.2
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,51.32
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,69.86
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,43.58
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,214.9
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,288.8
775729,Westminster Rd - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,182.7
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.03
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.73
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.56
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,134.7
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.61
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.32
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.3
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,33.2
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,43.91
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,70.17
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,47.13
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,183.1
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,289.6
775729,Westminster Rd - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,196.7
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.34
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.91
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.73
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.77
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.68
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,33.2
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,51.03
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,68.68
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,41.5
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,216.4
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,283.0
775729,Westminster Rd - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,173.9
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.68
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.5
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.77
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,121.4
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.52
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.04
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.38
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,33.3
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,55.14
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,62.32
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,41.37
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,230.1
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,256.7
775729,Westminster Rd - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,174.3
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.15
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.97
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.61
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,123.0
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.5
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.52
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,33.3
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,36.9
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,60.35
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,44.61
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,153.4
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,247.8
775729,Westminster Rd - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,186.6
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.74
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.08
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.5
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.11
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.98
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,33.3
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,37.98
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,64.01
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,36.55
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,158.1
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,262.5
775729,Westminster Rd - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,153.4
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.47
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.3
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,124.1
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.03
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.5
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.8
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,33.4
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,35.04
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,65.83
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,35.13
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,146.1
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,269.7
775729,Westminster Rd - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.08
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.31
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.6
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,111.8
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.27
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.41
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,33.4
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,40.49
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,63.0
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,36.38
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,168.2
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,258.3
775729,Westminster Rd - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,151.7
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
