Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.57
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.58
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.39
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,116.9
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.56
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,33.5
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,39.62
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,63.89
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,35.56
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,164.1
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,261.9
775729,Westminster Rd - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,149.9
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.43
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.37
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.39
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,107.6
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.69
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.43
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,33.5
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,38.41
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,58.28
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,37.06
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,161.0
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,237.9
775729,Westminster Rd - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.39
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.21
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,111.1
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.69
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.12
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,33.6
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,33.34
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,58.01
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,36.2
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,138.2
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,237.0
775729,Westminster Rd - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,150.9
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.64
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.56
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.05
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.99
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,33.7
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,35.6
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,59.96
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,35.1
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,148.3
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,247.6
775729,Westminster Rd - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,147.6
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.18
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.51
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.41
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,114.0
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.05
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,33.8
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,36.66
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,54.79
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,32.8
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,154.2
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,228.0
775729,Westminster Rd - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,140.1
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.44
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.39
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,113.7
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.67
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,33.9
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,33.54
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,52.94
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,31.21
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,219.8
775729,Westminster Rd - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.17
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.47
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,107.3
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.11
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,34.0
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,33.72
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,50.33
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,31.55
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,141.5
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,208.3
775729,Westminster Rd - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.62
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.53
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.4
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.12
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,30.29
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,50.15
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,31.54
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,127.2
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,207.0
775729,Westminster Rd - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,133.3
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.13
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.09
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.09
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.94
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,37.69
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,46.15
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,34.45
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,157.3
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,189.9
775729,Westminster Rd - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,144.8
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.95
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.05
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.72
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,111.3
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,39.95
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,47.85
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,36.21
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,167.1
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,197.0
775729,Westminster Rd - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.07
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.26
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,115.5
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.04
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,34.5
