Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,30.27
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,50.27
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,33.58
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,126.6
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,207.0
775729,Westminster Rd - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,141.1
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.03
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.24
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,34.6
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,32.63
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,46.12
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,34.37
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,189.4
775729,Westminster Rd - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,144.1
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.6
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.94
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,34.7
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,34.05
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,43.74
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,31.58
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,142.9
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,180.6
775729,Westminster Rd - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.35
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.34
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.48
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,34.8
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,35.04
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,45.23
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,31.91
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,146.3
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,186.1
775729,Westminster Rd - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.89
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.2
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,27.76
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,39.57
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,27.09
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,116.6
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,162.5
775729,Westminster Rd - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,116.0
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.08
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,35.0
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,26.53
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,40.96
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,27.14
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,112.2
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,168.2
775729,Westminster Rd - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.28
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,26.29
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,41.73
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,27.0
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,111.2
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,172.2
775729,Westminster Rd - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.84
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,35.2
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,28.29
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,39.04
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,28.87
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,118.7
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,161.3
775729,Westminster Rd - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,122.6
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.99
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,29.94
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,40.02
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,26.04
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,124.9
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,165.3
775729,Westminster Rd - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.64
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.45
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,31.01
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,39.71
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,27.73
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,129.0
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
775729,Westminster Rd - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.34
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.3
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,32.03
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,40.79
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,26.17
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,133.4
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,168.4
775729,Westminster Rd - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.26
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.22
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
