Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,28.69
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,39.56
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,26.25
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,163.7
775729,Westminster Rd - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,112.8
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.01
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,28.59
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,39.1
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,29.41
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,120.3
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,161.7
775729,Westminster Rd - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.12
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,27.33
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,28.22
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,165.2
775729,Westminster Rd - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.79
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,27.91
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,39.4
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,28.33
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,162.8
775729,Westminster Rd - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.38
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,29.1
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,41.18
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,27.21
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,170.3
775729,Westminster Rd - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.81
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,28.65
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,40.5
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,27.33
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,120.6
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,168.3
775729,Westminster Rd - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.34
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,29.77
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,39.59
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,28.3
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,164.0
775729,Westminster Rd - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.57
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,30.96
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,40.44
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,29.87
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,129.9
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,167.5
775729,Westminster Rd - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,127.1
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.7
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,30.27
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,30.69
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,173.7
775729,Westminster Rd - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,130.3
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.39
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.44
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,30.01
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,41.72
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,26.98
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,172.7
775729,Westminster Rd - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,116.3
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.95
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.57
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
