Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,29.82
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,40.74
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,27.08
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,169.0
775729,Westminster Rd - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.44
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,30.8
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,40.56
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,29.19
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,129.8
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,168.5
775729,Westminster Rd - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.62
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,31.63
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,41.88
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,26.41
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,133.7
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,174.0
775729,Westminster Rd - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.03
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,31.63
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,45.3
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,27.71
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,188.0
775729,Westminster Rd - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.42
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.02
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.17
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,36.7
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,32.92
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,43.22
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,29.73
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,178.1
775729,Westminster Rd - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.74
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.84
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,33.2
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,44.47
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,31.64
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,137.8
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,181.9
775729,Westminster Rd - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.75
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.85
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,92.8
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,33.68
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,46.83
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,27.69
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,140.1
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,191.5
775729,Westminster Rd - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.19
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,94.7
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.79
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.65
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,36.73
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,48.02
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,30.66
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,197.6
775729,Westminster Rd - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,130.3
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.36
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.84
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.05
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,37.92
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,46.16
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,29.98
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,158.0
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,190.2
775729,Westminster Rd - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.18
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.55
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,38.64
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,49.2
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,32.42
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,161.2
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,202.6
775729,Westminster Rd - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.87
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.95
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,97.9
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.43
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.62
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,41.55
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,49.19
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,34.4
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,173.1
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,202.4
775729,Westminster Rd - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.73
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.74
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.83
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
