Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,41.12
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,46.48
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,34.67
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,171.4
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,191.5
775729,Westminster Rd - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,146.3
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.13
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.03
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.3
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.01
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.85
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,42.71
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,48.51
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,37.52
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,178.1
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,200.1
775729,Westminster Rd - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,157.9
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.56
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.19
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,103.6
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.65
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.31
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.18
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,55.14
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,53.89
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,37.08
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,228.9
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,222.5
775729,Westminster Rd - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,156.5
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.36
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.34
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.04
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,108.1
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.35
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.63
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,53.79
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,53.02
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,38.12
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,223.8
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,219.2
775729,Westminster Rd - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,161.4
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.63
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.09
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.79
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.83
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.23
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,48.08
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,54.69
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,37.74
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,200.2
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,226.1
775729,Westminster Rd - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,160.6
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.43
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.22
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.15
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.0
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,99.7
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.14
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.68
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,104.7
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,47.55
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,54.95
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,45.85
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,198.3
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,228.3
775729,Westminster Rd - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,193.3
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.91
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.34
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.77
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,100.0
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.57
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.16
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.88
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,128.2
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,48.49
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,52.63
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,52.46
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,201.8
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,217.4
775729,Westminster Rd - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,218.4
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.3
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.74
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.41
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.5
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.77
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.64
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.21
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,137.8
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,47.21
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,53.01
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,55.41
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,96.5
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,196.7
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,218.5
775729,Westminster Rd - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,230.0
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.04
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.97
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.23
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.43
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.4
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.19
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,49.47
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,53.13
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,45.64
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,204.1
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,217.4
775729,Westminster Rd - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,190.4
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.28
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.53
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.82
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.79
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.47
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,54.88
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,51.54
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,41.75
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,227.0
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,212.0
775729,Westminster Rd - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,175.1
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.25
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.1
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.12
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.1
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,98.9
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.87
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.57
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.88
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,126.3
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,53.51
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,56.18
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,58.08
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,98.5
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,222.0
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,231.6
775729,Westminster Rd - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,245.3
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
