Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.68
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.72
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.34
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.2
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,106.0
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.9
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.94
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.41
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.07
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,51.26
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,57.88
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,63.99
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,107.7
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,213.2
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,240.8
775729,Westminster Rd - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,267.2
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.94
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.81
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.8
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.1
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.1
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.42
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.64
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.54
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.92
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,133.9
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,57.99
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,57.06
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,60.75
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,240.8
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,235.8
775729,Westminster Rd - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,253.0
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.6
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.49
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.14
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,114.1
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,129.4
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.16
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.75
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.55
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.94
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,57.13
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,69.19
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,56.7
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,237.6
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,285.7
775729,Westminster Rd - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,237.3
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.53
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.46
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.54
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,123.0
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.25
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.11
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.9
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.81
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,97.9
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.3
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,64.77
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,68.61
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,51.41
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,270.5
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,283.9
775729,Westminster Rd - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,216.1
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.13
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.38
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.5
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,112.9
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.86
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.88
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.91
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.8
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,116.2
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,60.55
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,64.15
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,51.56
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,252.7
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,265.3
775729,Westminster Rd - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,216.8
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.53
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.48
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.43
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,127.2
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,117.9
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.52
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.77
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.16
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.49
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.0
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,57.18
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,68.16
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,51.87
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,239.2
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,281.5
775729,Westminster Rd - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,217.8
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.59
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.91
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.96
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,129.0
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,117.9
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.47
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.7
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.85
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,104.8
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,107.4
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,59.66
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,71.31
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,54.78
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,246.1
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,290.9
775729,Westminster Rd - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,226.2
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.56
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.7
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.36
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,136.9
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,113.6
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.46
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.51
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.74
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.01
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,109.7
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,59.85
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,69.89
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,56.67
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,246.1
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,285.9
775729,Westminster Rd - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,234.1
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,39.25
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.46
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.22
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,161.6
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,121.1
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.03
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.91
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,36.23
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.41
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,149.2
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,122.0
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,65.45
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,82.72
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,57.01
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,269.7
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,339.3
775729,Westminster Rd - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,235.6
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,38.24
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.14
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.2
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,156.5
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,136.1
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.25
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.47
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,39.29
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.91
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,103.4
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,66.09
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,89.67
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,53.86
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,270.4
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,366.9
775729,Westminster Rd - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,222.1
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.68
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.48
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.58
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,145.8
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,137.0
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.04
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.92
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,32.89
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.58
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,135.7
