Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,68.85
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,84.28
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,48.41
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,107.4
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,281.9
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,343.5
775729,Westminster Rd - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,201.1
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.12
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.45
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.65
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,139.8
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.6
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,27.04
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.22
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,111.4
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.91
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.41
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,74.25
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,76.58
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,50.48
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,304.4
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,312.7
775729,Westminster Rd - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,210.9
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.66
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.14
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.33
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,118.7
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.98
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.29
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.42
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.54
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.86
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,104.8
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,63.05
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,64.98
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,57.55
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,259.3
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,265.5
775729,Westminster Rd - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,239.0
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.38
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.55
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.77
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.6
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.7
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.79
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.1
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.52
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.32
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.81
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,63.69
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,71.98
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,59.58
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,261.4
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,293.9
775729,Westminster Rd - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,246.1
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.64
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.56
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.11
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,139.4
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,124.9
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.4
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.65
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.87
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.7
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.18
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.14
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.16
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,146.3
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,70.47
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,70.57
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,73.52
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,104.4
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,290.7
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,288.8
775729,Westminster Rd - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,303.2
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,38.85
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.33
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.64
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,159.5
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,136.3
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,131.8
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.92
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.09
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.48
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.65
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,37.53
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,155.6
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,77.25
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,73.08
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,81.52
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,317.9
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,299.0
775729,Westminster Rd - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,336.0
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.95
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.69
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.35
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,140.5
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.5
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.24
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.47
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.78
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.64
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,32.38
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,123.2
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,108.2
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,134.5
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,77.97
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,78.79
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,69.4
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,93.9
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,321.7
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,324.5
775729,Westminster Rd - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,287.1
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.29
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.02
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.47
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.5
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,127.4
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.83
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.86
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.94
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.63
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,110.8
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,61.71
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,76.8
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,57.97
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,257.7
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,314.9
775729,Westminster Rd - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,240.9
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.48
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.77
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.52
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.1
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,138.9
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.56
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.19
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.57
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.42
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.2
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,105.6
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,103.3
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,66.23
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,79.34
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,61.15
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,275.5
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,325.2
775729,Westminster Rd - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,254.4
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,40.03
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.81
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.87
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,165.1
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,134.4
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.6
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.1
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.49
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.16
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.93
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.52
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,126.1
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,115.3
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,91.29
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,79.22
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,54.85
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,376.6
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,324.7
775729,Westminster Rd - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,227.8
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.6
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.94
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.39
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.6
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,127.7
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.5
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.91
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,40.12
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,35.33
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.17
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,166.0
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,145.2
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,86.23
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,85.18
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,51.7
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,107.3
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,355.4
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,349.5
775729,Westminster Rd - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,215.8
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.56
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.35
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.12
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.3
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,141.6
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.5
