Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.42
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.07
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.27
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.73
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.12
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,125.5
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,126.6
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.0
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,76.25
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,86.15
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,57.29
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,315.6
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,354.5
775729,Westminster Rd - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,238.9
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.96
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.44
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.55
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,153.0
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,153.9
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.4
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.22
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.53
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.46
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.7
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.96
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.3
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.5
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,112.5
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,72.64
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,80.66
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,61.62
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,301.1
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,331.6
775729,Westminster Rd - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,257.5
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.49
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.54
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.49
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,146.8
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,142.0
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.7
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.21
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.96
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.01
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.81
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.84
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,90.5
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,124.2
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,68.71
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,75.32
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,73.7
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,284.5
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,310.0
775729,Westminster Rd - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,305.6
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.5
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.29
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.57
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,154.5
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,144.8
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.6
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.49
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.21
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.09
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.31
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.17
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,117.4
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,133.3
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,69.08
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,83.81
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,76.72
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,284.9
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,344.9
775729,Westminster Rd - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,318.0
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.86
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.8
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.84
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,156.1
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,138.7
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.28
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.52
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.61
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,34.31
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.49
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,141.5
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,71.75
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,86.63
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,65.84
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,296.3
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,355.6
775729,Westminster Rd - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,274.2
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,40.68
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.28
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.38
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,168.0
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,166.0
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.8
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.07
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.37
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.26
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.39
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.22
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,121.6
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,122.6
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,113.3
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,36.7
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,85.0
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,93.05
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,61.92
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,351.0
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,382.6
775729,Westminster Rd - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,256.8
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,43.21
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.2
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.29
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,179.7
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,165.1
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.7
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.98
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.47
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,105.5
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.13
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.04
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.96
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,124.9
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,111.8
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.0
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,92.32
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,92.7
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,57.98
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,381.1
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,380.9
775729,Westminster Rd - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,241.6
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.71
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.48
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.9
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,155.8
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,158.0
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.69
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.56
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,106.0
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.67
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.29
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.77
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,107.0
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,116.7
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,119.4
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,84.07
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,92.33
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,57.42
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,346.4
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,379.2
775729,Westminster Rd - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,240.5
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.2
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.22
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.01
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,144.9
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,164.7
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.6
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.42
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.77
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.7
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.17
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.49
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.63
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,108.9
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,104.9
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,112.3
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,83.79
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,88.48
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,57.2
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,344.5
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,362.7
775729,Westminster Rd - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,238.1
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,36.4
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.9
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.92
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,148.8
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.5
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.44
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.47
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.2
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.35
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.27
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.09
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,119.4
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,133.1
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,84.18
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,90.63
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,64.63
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,344.7
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,370.4
775729,Westminster Rd - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,266.4
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.6
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.62
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.56
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,150.8
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.2
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.77
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.29
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.7
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.71
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,30.22
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.46
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,98.5
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,124.5
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,123.2
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
