Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,84.07
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,88.14
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,63.0
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,346.3
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,362.5
775729,Westminster Rd - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,262.4
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.12
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.34
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.39
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.9
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,110.3
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.48
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.73
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.1
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.51
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.51
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.65
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,118.7
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,121.3
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,76.11
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,89.58
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,64.32
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,316.5
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,371.1
775729,Westminster Rd - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,269.3
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.64
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.87
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.18
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,127.7
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,148.6
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.5
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.36
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.6
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.46
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.94
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.46
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,123.9
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,112.9
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,107.8
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,78.6
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,86.17
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,62.2
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,326.5
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,357.1
775729,Westminster Rd - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,260.1
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.35
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.88
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.4
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,152.0
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,161.0
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.9
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.36
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.47
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.71
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.12
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.88
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,120.2
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,125.5
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,83.42
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,93.47
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,65.4
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,346.2
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,387.0
775729,Westminster Rd - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,273.2
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.93
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.9
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.89
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,158.0
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,135.7
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.0
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.55
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.72
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.43
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.37
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.72
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,102.5
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,105.5
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,135.5
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,83.9
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,76.99
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,67.33
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,347.7
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,318.2
775729,Westminster Rd - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,281.3
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,43.64
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.28
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.46
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,181.9
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,165.8
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.2
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.85
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.38
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.9
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.75
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.53
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,86.4
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,85.41
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,62.49
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,358.4
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,352.2
775729,Westminster Rd - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,259.6
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.33
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.6
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.95
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,137.9
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,155.5
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,166.1
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.9
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.23
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.18
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.44
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,111.5
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,72.04
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,83.67
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,74.49
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,90.9
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,298.0
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,344.4
775729,Westminster Rd - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,308.8
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.18
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.24
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.39
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,124.8
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,154.0
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,127.1
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.03
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.52
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.7
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.26
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,115.9
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,136.4
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,63.01
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,84.98
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,71.59
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,106.0
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,260.6
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,351.4
775729,Westminster Rd - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,297.7
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.15
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.32
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.34
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,141.1
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,153.4
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.4
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.25
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.04
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.16
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,32.09
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.92
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,131.9
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,108.4
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,66.55
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,85.45
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,69.75
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,88.5
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,274.6
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,350.7
775729,Westminster Rd - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,288.7
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.18
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.64
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.89
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,128.8
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,138.3
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.22
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.13
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.46
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,32.57
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.26
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,134.7
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,121.5
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,68.86
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,82.35
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,65.67
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,88.6
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,284.3
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,339.2
775729,Westminster Rd - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,271.7
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.99
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.17
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.6
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,123.8
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,156.9
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.96
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.51
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.53
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.71
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.95
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,94.3
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,120.9
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.3
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,67.48
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,86.39
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,62.19
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,278.2
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,355.7
775729,Westminster Rd - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,257.4
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.04
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.64
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.08
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,124.2
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,151.1
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.1
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.99
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.44
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
