Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.07
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.06
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.75
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,109.0
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,112.0
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,65.09
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,81.14
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,64.75
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,269.6
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,335.4
775729,Westminster Rd - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,268.4
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.52
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.58
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.08
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,118.0
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,163.1
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.2
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.77
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.3
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.68
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.67
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.97
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.1
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,63.97
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,89.55
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,61.71
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,98.9
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,264.8
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,369.7
775729,Westminster Rd - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,257.2
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.91
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.6
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.57
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,120.5
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,161.4
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.2
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.11
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.99
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.2
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.2
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.94
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.96
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,72.96
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,84.58
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,61.73
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,302.9
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,353.8
775729,Westminster Rd - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,256.5
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.66
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.65
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.62
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,114.9
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,163.7
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.9
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.5
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.54
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.12
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,111.3
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.69
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.58
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.79
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,116.0
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.9
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,74.85
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,88.77
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,65.53
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,310.3
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,366.5
775729,Westminster Rd - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,272.4
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.53
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.3
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.51
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,169.2
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,118.3
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.1
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.4
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.37
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.55
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.6
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.5
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,72.41
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,86.96
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,56.37
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,301.4
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,365.3
775729,Westminster Rd - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,234.3
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.54
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,44.61
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.69
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.4
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,185.2
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.3
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.61
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.68
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,116.3
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.79
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.69
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.3
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.9
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,66.95
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,93.29
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,55.24
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,106.4
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,277.8
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,388.9
775729,Westminster Rd - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,230.7
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.08
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.75
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.71
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,117.7
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,160.1
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.7
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.27
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.79
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.9
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.36
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.69
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,110.2
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,35.2
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,71.71
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,82.24
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,48.15
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,297.4
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,341.0
775729,Westminster Rd - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,201.4
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.92
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.34
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.19
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,129.6
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,175.1
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.65
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.95
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,116.4
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.13
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.16
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,67.5
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,125.2
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,78.71
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,98.46
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,54.01
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,114.1
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,326.9
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,407.3
775729,Westminster Rd - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,225.8
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,40.34
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,46.12
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.38
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,166.9
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,190.5
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.6
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.23
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.76
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,111.2
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.88
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.57
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.31
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,35.0
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,80.45
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,93.44
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,54.4
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,333.1
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,386.5
775729,Westminster Rd - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,227.0
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.38
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.56
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.13
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,154.0
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,163.8
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.4
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.15
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,101.2
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.97
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.47
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.36
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,96.1
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,78.75
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,82.18
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,58.14
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,77.9
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,328.3
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,340.5
775729,Westminster Rd - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,242.8
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.1
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.35
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.48
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,146.9
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,150.0
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.2
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.04
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.32
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.2
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.06
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,106.5
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,34.7
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,81.62
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,76.59
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,58.0
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,339.0
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,316.7
