Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,242.4
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,38.15
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.36
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.35
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,159.8
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,138.8
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.8
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.71
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.49
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.7
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.37
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,117.6
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,34.6
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,85.55
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,76.23
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,77.58
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,356.5
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,316.5
775729,Westminster Rd - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,331.4
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.51
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.16
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.3
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,52.92
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,137.1
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,221.3
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.13
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.51
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.03
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.55
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,94.2
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.14
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.54
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.79
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,109.2
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,127.2
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,76.82
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,74.88
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,105.25
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,143.2
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,320.4
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,310.8
775729,Westminster Rd - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,440.2
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.99
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.43
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.22
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,121.4
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,126.9
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.7
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.82
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.41
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.31
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,103.7
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,102.2
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.54
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.2
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.64
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,113.3
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,134.4
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,76.35
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,76.04
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,90.16
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,108.6
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,318.4
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,316.3
775729,Westminster Rd - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,377.4
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.1
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.16
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.09
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,151.4
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,138.9
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,160.5
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.56
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.08
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.54
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.26
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.36
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.2
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.3
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,34.2
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,87.2
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,76.5
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,76.89
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,362.8
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,318.5
775729,Westminster Rd - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,322.7
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.27
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.32
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.87
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,133.7
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,153.8
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.64
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.18
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.49
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.91
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.91
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,107.2
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,116.5
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,77.4
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,83.41
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,71.43
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,319.2
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,342.2
775729,Westminster Rd - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,297.2
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.72
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.53
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.26
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,127.1
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,150.4
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.6
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.07
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.58
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,99.5
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.68
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,29.39
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.84
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,121.5
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.9
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,34.0
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,74.47
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,88.5
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,57.1
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,307.2
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,364.4
775729,Westminster Rd - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,236.0
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.02
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.86
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.63
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,135.8
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.59
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.91
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.66
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,34.01
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.82
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,140.3
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,33.8
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,82.27
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,88.78
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,58.27
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,340.5
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,366.1
775729,Westminster Rd - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,241.4
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.49
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.91
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.25
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,139.1
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,140.7
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.5
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,30.0
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.19
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,126.5
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.84
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,34.86
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.2
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,103.5
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,145.4
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.8
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,33.6
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,88.33
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,90.97
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,62.42
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,367.2
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,376.1
775729,Westminster Rd - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,258.5
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.95
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.13
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.84
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,128.3
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,153.5
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.7
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.65
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.56
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.1
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.93
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,40.43
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.98
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,107.6
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,166.7
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,110.1
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,33.5
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,77.52
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,102.12
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,66.04
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,101.3
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,319.8
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,420.4
775729,Westminster Rd - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,274.8
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.85
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.59
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.37
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,155.1
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.8
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.43
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.67
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,106.6
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.99
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,31.26
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,36.89
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,131.2
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,156.1
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,33.3
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,74.27
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,94.52
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,73.25
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,89.7
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,306.5
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,390.7
775729,Westminster Rd - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,304.7
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.53
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.13
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.78
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,151.0
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,136.5
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.8
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.65
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.56
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,31.8
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.9
