Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,135.6
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,33.1
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,75.18
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,83.49
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,58.71
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,310.6
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,346.9
775729,Westminster Rd - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,243.0
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.92
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.04
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.82
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,159.1
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.0
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.03
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.42
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.66
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,46.69
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.08
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,101.5
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,194.1
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,33.0
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,76.61
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,100.15
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,68.17
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,318.9
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,416.2
775729,Westminster Rd - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,284.6
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,41.5
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.52
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.82
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,173.4
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,156.6
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,129.4
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.88
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.25
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.3
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.24
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,33.05
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,101.0
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,139.3
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,32.8
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,84.38
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,82.01
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,72.15
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,352.7
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,342.1
775729,Westminster Rd - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,301.7
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.54
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.65
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.61
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,144.8
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,144.9
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.0
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.11
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.06
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.9
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.01
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.61
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,34.63
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,102.3
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,146.0
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,32.6
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,78.66
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,81.32
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,68.6
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,330.1
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,339.7
775729,Westminster Rd - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,287.4
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.48
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.99
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.61
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,161.0
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,154.6
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.6
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.04
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.71
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.15
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.25
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.34
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,120.6
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.8
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,32.5
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,80.66
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,86.95
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,59.62
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,337.0
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,363.1
775729,Westminster Rd - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,249.5
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.22
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.34
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.78
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,147.7
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,164.3
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,112.0
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.95
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.55
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,118.0
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.52
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.94
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.24
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,100.7
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,130.8
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,32.4
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,72.22
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,91.23
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,72.56
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,301.3
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,381.2
775729,Westminster Rd - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,303.0
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.05
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.56
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.23
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,151.6
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,144.6
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,109.5
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.75
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.49
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.2
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.17
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,32.2
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,70.0
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,82.51
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,64.11
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,292.3
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,344.4
775729,Westminster Rd - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,267.2
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.43
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.76
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.03
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,127.2
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.77
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.92
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.71
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.14
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,32.84
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.77
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,136.6
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.3
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,32.1
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,66.34
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,78.51
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,56.5
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,277.0
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,326.2
775729,Westminster Rd - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,236.5
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.42
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.99
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.83
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.9
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.8
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.48
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.52
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.2
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.38
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.82
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.74
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,32.0
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,70.28
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,79.33
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,58.07
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,70.5
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,293.0
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,329.8
775729,Westminster Rd - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,244.2
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.31
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.3
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.8
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.0
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,134.0
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.8
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.57
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.77
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.06
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,31.8
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,56.39
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,80.87
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,53.93
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,236.4
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,336.5
775729,Westminster Rd - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,225.1
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.47
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.97
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.3
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.2
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,167.2
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.8
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.49
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.7
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.32
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.56
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.63
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,132.2
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.1
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,31.6
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,61.32
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,96.01
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,57.24
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,256.3
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,399.7
775729,Westminster Rd - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,239.5
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.66
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.78
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.91
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,63.6
