Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,128.5
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,166.5
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.44
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.58
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.59
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.76
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,128.7
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,112.9
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,31.5
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,63.64
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,93.81
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,66.72
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,265.4
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,391.4
775729,Westminster Rd - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,278.4
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.25
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.94
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.11
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,144.2
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,140.8
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.61
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.65
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.07
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.72
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.38
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,121.5
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,145.1
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,31.3
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,69.26
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,83.26
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,77.14
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,290.4
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,345.9
775729,Westminster Rd - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,321.6
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.33
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.03
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.74
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.9
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.2
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.35
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.52
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.64
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.81
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.12
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.1
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,97.1
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,31.2
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,62.82
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,80.2
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,55.39
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,262.3
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,333.5
775729,Westminster Rd - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,231.8
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.76
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.89
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,141.3
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,149.0
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.05
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.58
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.55
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.9
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.34
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.19
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.27
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,132.0
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,31.1
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,67.16
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,77.66
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,70.52
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,279.7
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,322.3
775729,Westminster Rd - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,294.6
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.11
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.28
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.28
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.0
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.74
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.2
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.9
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.34
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.83
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.77
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,103.6
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,31.0
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,70.18
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,79.3
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,57.3
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,291.7
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,330.0
775729,Westminster Rd - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,239.5
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.6
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.92
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.88
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,139.8
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,149.0
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.07
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.54
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.29
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.74
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.99
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.86
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,121.3
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,30.8
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,63.41
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,73.45
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,66.03
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,263.9
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,304.9
775729,Westminster Rd - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,275.7
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.47
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.68
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.96
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,162.9
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,143.9
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.41
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.45
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.99
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.89
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.69
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,30.7
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,73.87
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,73.02
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,52.34
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,312.7
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,302.9
775729,Westminster Rd - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,219.6
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.01
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.14
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.56
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,139.0
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,141.1
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.24
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.87
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.65
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.25
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.36
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,30.6
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,70.5
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,71.37
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,47.65
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,292.8
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,295.1
775729,Westminster Rd - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,199.0
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.06
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.65
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.02
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.8
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,126.9
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.12
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.36
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.28
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.77
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.53
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.87
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,105.5
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,30.5
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,64.95
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,72.53
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,62.18
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,270.1
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,298.6
775729,Westminster Rd - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,259.0
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.84
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.05
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.44
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.2
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,127.8
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.02
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.86
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.3
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.58
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.68
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,30.5
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,52.86
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,69.65
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,54.98
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,218.9
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,287.2
775729,Westminster Rd - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,231.4
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.32
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.25
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.89
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,129.4
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,116.0
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.6
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.69
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,30.5
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
