Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,57.29
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,54.44
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,45.68
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,236.2
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,223.9
775729,Westminster Rd - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,189.5
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.43
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.68
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.47
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,141.8
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,117.9
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.55
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.36
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,30.5
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,59.47
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,56.85
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,41.08
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,244.5
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,233.6
775729,Westminster Rd - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,170.4
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.95
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.22
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.72
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.4
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,100.5
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.92
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,30.5
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,49.8
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,53.77
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,39.05
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,210.8
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,224.0
775729,Westminster Rd - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,164.2
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.31
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.9
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,111.1
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.01
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.05
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.42
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,30.6
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,45.29
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,54.96
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,42.87
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,189.1
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,227.6
775729,Westminster Rd - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,181.1
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.3
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.02
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,102.8
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,30.6
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,40.57
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,52.41
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,35.16
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,169.4
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,216.4
775729,Westminster Rd - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,148.4
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.67
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.13
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.4
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,107.2
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.62
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,30.6
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,41.41
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,53.81
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,41.56
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,171.9
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,222.0
775729,Westminster Rd - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,175.6
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.85
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.35
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.1
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,104.5
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.78
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,30.6
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,39.3
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,53.97
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,37.54
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,163.7
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,222.6
775729,Westminster Rd - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,159.3
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.02
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.36
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,104.0
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.99
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.68
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,30.7
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,39.15
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,54.03
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,31.7
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,162.6
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,222.6
775729,Westminster Rd - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,132.6
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.07
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.16
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,98.9
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,30.8
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,34.88
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,49.88
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,34.61
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,145.7
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,205.4
775729,Westminster Rd - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,144.7
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.65
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.61
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,30.8
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,36.08
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,46.21
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,31.89
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,150.3
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,190.0
775729,Westminster Rd - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.24
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.92
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,30.8
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,39.46
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,49.12
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,27.38
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,163.1
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,201.5
775729,Westminster Rd - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.97
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.15
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,106.8
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
