Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.02
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.92
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,30.8
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,36.26
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,52.0
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,28.1
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,150.6
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,213.0
775729,Westminster Rd - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.99
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.07
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.6
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,30.9
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,34.88
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,48.37
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,30.37
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,146.5
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,200.4
775729,Westminster Rd - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,128.9
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.58
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.62
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.77
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.0
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.86
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,30.9
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,34.14
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,49.38
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,30.75
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,205.1
775729,Westminster Rd - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,130.0
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.11
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.18
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.77
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.3
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,120.6
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.16
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,31.0
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,39.72
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,52.47
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,34.61
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,166.1
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,217.4
775729,Westminster Rd - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,145.4
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.1
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.1
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,111.7
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.76
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,31.0
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,34.31
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,50.1
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,31.74
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,143.9
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,207.2
775729,Westminster Rd - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.61
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.05
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,106.0
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,31.1
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,31.57
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,47.26
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,33.49
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,132.5
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,195.6
775729,Westminster Rd - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,142.6
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.64
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.84
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.02
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.7
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,31.1
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,34.61
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,56.72
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,28.75
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,145.0
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,234.4
775729,Westminster Rd - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.97
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.9
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.35
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,112.1
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,31.2
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,34.54
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,49.55
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,30.94
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,144.8
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,205.9
775729,Westminster Rd - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.77
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,102.3
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.13
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,31.3
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,32.94
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,49.54
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,27.68
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,140.0
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,205.7
775729,Westminster Rd - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.32
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.32
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,100.1
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,31.3
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,35.14
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,45.44
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,27.65
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,148.1
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,188.3
775729,Westminster Rd - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,118.3
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.5
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.36
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,31.4
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,30.49
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,42.0
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,25.92
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,49.5
