Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,173.9
775729,Westminster Rd - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,111.8
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.57
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.64
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.92
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,31.5
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,29.14
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,42.13
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,24.76
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,174.4
775729,Westminster Rd - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.19
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,31.5
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,28.51
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,43.08
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,24.45
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,178.6
775729,Westminster Rd - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,106.1
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.97
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.59
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,31.6
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,29.52
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,40.44
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,24.62
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,168.3
775729,Westminster Rd - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,107.2
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.67
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.35
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,31.8
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,29.02
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,42.52
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,25.26
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,176.7
775729,Westminster Rd - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,109.1
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.19
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.87
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.0
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,31.9
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,30.75
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,41.77
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,24.58
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,173.3
775729,Westminster Rd - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.11
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,32.0
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,30.05
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,42.28
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,24.91
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,126.8
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,175.4
775729,Westminster Rd - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.29
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.1
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,32.1
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,29.44
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,43.31
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,179.7
775729,Westminster Rd - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.84
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.9
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.06
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,32.2
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,30.34
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,44.25
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,28.59
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,183.5
775729,Westminster Rd - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,122.0
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.66
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,32.3
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,30.09
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,44.56
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,25.25
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,126.7
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,184.8
775729,Westminster Rd - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.05
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.48
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.4
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,32.3
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,30.26
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,44.44
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,25.4
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,126.9
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,183.5
775729,Westminster Rd - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,109.9
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.57
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.45
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.1
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
