Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,32.5
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,31.48
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,45.24
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,28.44
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,185.0
775729,Westminster Rd - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.89
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.09
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,89.7
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,32.6
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,31.45
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,44.1
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,29.34
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,180.6
775729,Westminster Rd - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.5
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,32.7
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,31.69
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,43.12
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,27.14
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,131.6
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,176.7
775729,Westminster Rd - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.64
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.16
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.18
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,32.8
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,31.51
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,46.84
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,29.16
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,191.8
775729,Westminster Rd - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.47
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,99.5
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.98
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,33.0
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,32.3
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,49.17
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,28.84
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,134.7
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,201.2
775729,Westminster Rd - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.84
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.4
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.05
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,33.1
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,32.49
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,48.72
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,29.95
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,199.5
775729,Westminster Rd - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.86
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.35
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,99.0
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.24
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,33.2
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,31.3
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,50.06
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,29.38
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,205.1
775729,Westminster Rd - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.35
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,99.1
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,33.3
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,34.61
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,50.24
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,29.4
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,144.4
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,206.2
775729,Westminster Rd - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,124.6
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.82
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.1
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.31
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.97
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.16
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,33.4
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,40.59
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,50.35
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,27.99
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,168.7
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,206.8
775729,Westminster Rd - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.45
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,103.7
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.69
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.5
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,33.4
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,43.32
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,53.81
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,29.7
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,179.0
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,220.7
775729,Westminster Rd - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.18
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,98.4
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.99
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.21
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,33.5
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,44.61
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,51.41
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,30.38
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,183.8
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,210.9
775729,Westminster Rd - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.87
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
