Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.77
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,33.5
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,37.84
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,52.93
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,27.87
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,157.3
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,216.8
775729,Westminster Rd - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.43
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.05
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.0
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.95
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.12
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,33.6
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,37.01
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,54.72
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,31.08
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,153.9
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,224.2
775729,Westminster Rd - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,132.2
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.34
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.33
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,36.85
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,46.12
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,32.35
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,189.7
775729,Westminster Rd - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.69
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.67
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.09
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,36.41
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,45.57
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,33.96
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,152.2
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,187.5
775729,Westminster Rd - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,143.5
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.87
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.84
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.54
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,37.86
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,46.93
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,40.65
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,193.2
775729,Westminster Rd - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,169.9
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.43
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.32
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.25
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,37.4
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,40.26
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,47.86
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,38.59
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,168.5
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,197.6
775729,Westminster Rd - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,162.3
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.21
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.3
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.39
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.53
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,41.12
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,45.76
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,35.54
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,172.0
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,189.6
775729,Westminster Rd - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,150.8
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.39
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.85
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.99
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.15
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.46
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.93
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,46.52
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,48.76
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,38.23
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,194.4
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,202.1
775729,Westminster Rd - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,161.8
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.83
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.18
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.08
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.48
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,44.62
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,51.51
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,39.66
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,186.1
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,212.5
775729,Westminster Rd - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,166.6
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.45
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.42
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.77
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,98.8
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.1
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.46
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.58
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.65
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.17
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,50.13
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,55.53
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,36.49
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,206.3
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,226.4
775729,Westminster Rd - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,152.7
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.88
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.33
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.32
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.34
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.12
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
