Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,51.59
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,51.36
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,37.81
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,212.7
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,209.9
775729,Westminster Rd - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,158.6
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.47
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.1
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.97
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.9
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.91
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.06
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.8
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.85
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,47.44
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,51.5
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,40.37
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,196.5
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,210.7
775729,Westminster Rd - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,169.0
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.73
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.06
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.89
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.38
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.09
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,47.64
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,55.43
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,40.63
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,198.2
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,227.1
775729,Westminster Rd - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,170.7
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.9
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.12
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.71
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,111.6
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.44
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.02
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.44
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.36
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,47.78
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,61.11
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,43.85
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,198.9
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,252.7
775729,Westminster Rd - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,183.7
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.36
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,112.2
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.93
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.93
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.26
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,51.91
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,63.73
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,46.18
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,215.5
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,263.6
775729,Westminster Rd - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,193.1
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.04
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.33
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.15
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.9
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.1
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.18
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.71
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.57
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,53.31
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,53.88
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,45.16
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,221.2
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,222.6
775729,Westminster Rd - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,190.0
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.3
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.32
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.07
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,100.1
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.6
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.87
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.53
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,56.22
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,54.84
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,46.36
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,85.3
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,233.5
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,227.1
775729,Westminster Rd - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,195.5
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.29
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.17
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.72
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,115.3
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.97
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.78
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.69
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.27
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.78
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,61.96
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,57.22
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,49.23
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,85.6
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,257.8
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,237.3
775729,Westminster Rd - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,206.7
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.43
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.71
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.57
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.5
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.9
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.39
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.28
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.87
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.39
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.4
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,59.61
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,59.97
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,52.94
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,245.9
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,246.5
775729,Westminster Rd - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,220.3
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.73
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.32
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.51
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.4
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,111.0
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.41
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.6
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.32
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.17
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.79
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,62.47
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,64.09
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,53.65
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,84.0
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,256.1
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,261.6
775729,Westminster Rd - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,221.9
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.18
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.69
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.26
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.4
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,129.0
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.8
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.9
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,94.7
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.87
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.67
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.24
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.5
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,136.7
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,65.85
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,75.27
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,61.41
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,270.0
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,307.1
775729,Westminster Rd - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,253.7
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.79
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.92
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.08
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.9
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,113.9
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.99
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.38
