Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.85
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,29.99
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.99
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.7
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,124.8
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,61.63
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,75.28
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,52.21
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,253.2
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,309.1
775729,Westminster Rd - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,217.3
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.16
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.42
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,144.6
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.52
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.7
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.36
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.29
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.12
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,100.6
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,130.4
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,116.4
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,69.04
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,89.41
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,55.68
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,101.0
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,284.4
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,366.0
775729,Westminster Rd - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,231.2
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.2
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.19
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.72
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.6
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.7
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.33
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.52
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.1
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.3
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.61
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.55
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,113.2
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,93.6
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,74.82
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,79.32
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,57.83
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,307.9
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,324.8
775729,Westminster Rd - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,240.2
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.68
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.3
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.4
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,124.8
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.53
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.53
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.58
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.75
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,40.93
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,93.9
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,169.0
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,72.79
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,71.58
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,71.98
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,103.9
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,299.8
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,294.0
775729,Westminster Rd - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,297.7
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.02
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.35
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.3
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,132.7
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,144.5
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.52
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.87
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,109.1
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.9
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.94
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.47
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,43.63
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,107.7
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,179.9
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,84.47
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,82.69
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,72.06
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,347.6
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,338.5
775729,Westminster Rd - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,297.8
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.27
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.4
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.43
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.8
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,142.5
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.63
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.32
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.67
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,38.41
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,104.8
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,117.6
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,158.6
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,70.9
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,85.38
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,68.22
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,291.8
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,351.1
775729,Westminster Rd - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,282.1
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.03
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.31
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.42
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.9
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,157.2
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.7
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.08
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,97.1
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.73
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.81
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.22
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.9
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,110.1
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,121.2
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,72.46
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,88.19
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,64.12
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,297.8
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,362.0
775729,Westminster Rd - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,265.7
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.02
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.31
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.61
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.0
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,137.4
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,128.2
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.84
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.63
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.24
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.02
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.67
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,102.3
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,103.5
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.1
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,73.09
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,76.96
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,62.85
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,301.3
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,316.4
775729,Westminster Rd - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,260.8
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.36
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.12
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.53
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,126.3
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,156.1
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.0
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.22
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.96
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.0
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.73
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.76
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.18
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.0
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,65.31
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,84.84
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,60.16
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,269.4
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,348.0
775729,Westminster Rd - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,249.6
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,39.65
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.56
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.46
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,163.2
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,129.4
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.9
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.07
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.43
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.47
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.92
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.23
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,102.0
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.6
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,77.18
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,70.91
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,63.63
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,91.5
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,318.0
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,292.4
775729,Westminster Rd - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,263.6
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.95
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.74
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.54
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,116.3
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,130.3
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.8
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.24
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.16
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.75
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.91
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.71
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,106.6
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,119.1
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,68.94
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,68.81
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,72.0
