Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,98.1
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,285.1
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,283.0
775729,Westminster Rd - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,298.3
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.33
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.05
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.5
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,117.4
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,156.6
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.7
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.43
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.03
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.9
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.45
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.74
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.01
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,65.21
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,81.82
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,64.06
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,89.3
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,270.1
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,336.7
775729,Westminster Rd - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,265.8
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.81
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.97
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.21
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.9
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,136.6
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,121.6
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,28.15
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.42
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.9
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.18
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.29
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.71
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.1
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,74.14
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,74.69
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,64.78
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,91.4
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,307.3
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,308.7
775729,Westminster Rd - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,268.6
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.35
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.52
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.84
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.7
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,138.8
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,112.1
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.22
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.6
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.61
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.09
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.35
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.6
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,59.18
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,73.22
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,61.4
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,246.0
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,303.1
775729,Westminster Rd - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,255.3
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.45
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.63
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.41
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,139.9
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,163.6
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,134.4
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.23
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.32
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.66
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.84
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.32
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,38.1
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,74.35
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,86.79
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,63.9
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,309.0
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,359.1
775729,Westminster Rd - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,265.5
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.14
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.45
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.99
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.2
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,163.9
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.5
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.26
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.23
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,106.1
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,122.0
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.17
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,33.64
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.97
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,139.8
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,69.57
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,102.32
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,59.9
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,120.9
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,289.0
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,423.6
775729,Westminster Rd - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,249.3
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.84
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.26
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.96
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,124.5
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,163.1
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.4
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.78
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.75
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,112.4
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.02
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,33.18
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.78
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,119.1
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,138.9
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,149.8
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,79.64
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,99.19
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,80.63
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,107.8
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,330.9
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,412.4
775729,Westminster Rd - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,334.9
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.08
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.65
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.33
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,137.9
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,147.4
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.1
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.96
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.02
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.2
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,35.32
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.64
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.9
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,147.9
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,114.0
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,87.35
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,86.31
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,70.57
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,361.9
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,357.3
775729,Westminster Rd - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,294.8
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.06
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.96
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.33
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,154.1
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,156.9
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.85
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.94
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.02
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,31.49
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,36.13
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,117.4
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,132.2
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,150.6
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,85.93
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,92.39
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,73.37
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,355.2
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,381.3
775729,Westminster Rd - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,305.0
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.71
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.58
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.81
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,148.5
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,147.2
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,122.6
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.48
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.03
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.52
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,35.55
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,104.3
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.7
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,149.3
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,76.12
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,80.59
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,73.91
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,315.5
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,333.4
775729,Westminster Rd - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,308.4
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.55
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.81
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.76
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,160.5
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,160.6
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.6
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.26
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.88
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,112.1
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.91
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.96
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.68
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,120.2
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,82.72
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,89.65
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,65.94
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,83.3
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,343.6
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,371.2
775729,Westminster Rd - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,275.1
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.95
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.02
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.25
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,144.9
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,157.3
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.3
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.07
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.2
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,105.3
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
