Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.67
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.07
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.3
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,121.6
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,104.1
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,147.0
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,79.69
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,88.29
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,81.14
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,93.7
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,330.5
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,364.8
775729,Westminster Rd - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,336.7
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,41.42
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.88
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.41
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,174.4
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,161.2
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,159.6
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.38
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.09
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.3
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.94
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,31.82
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,40.14
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,105.4
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,133.7
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,168.0
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,83.73
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,93.79
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,90.08
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,103.9
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,349.3
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,388.2
775729,Westminster Rd - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,374.2
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,44.78
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.62
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.97
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,185.7
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,183.8
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,141.8
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.9
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.43
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,109.7
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.27
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,33.09
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.11
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,97.2
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,137.8
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,86.96
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,104.15
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,78.57
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,360.0
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,429.4
775729,Westminster Rd - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,327.3
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.11
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.71
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.43
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,150.6
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,175.7
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.6
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.92
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.21
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.4
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.7
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,34.81
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.25
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,143.5
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,36.7
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,74.73
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,101.73
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,66.9
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,101.0
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,308.5
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,418.1
775729,Westminster Rd - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,276.9
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,40.15
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,42.9
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.87
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,167.4
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,176.6
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.9
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.16
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.34
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.99
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.48
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,131.8
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,106.7
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,79.3
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,98.23
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,63.26
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,94.9
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,327.2
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,404.3
775729,Westminster Rd - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,261.8
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.12
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.68
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.25
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,158.3
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.7
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.4
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.41
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.35
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,37.49
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.75
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,154.8
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,75.86
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,92.58
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,62.61
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,313.7
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,380.4
775729,Westminster Rd - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,258.6
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.22
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.83
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.18
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,160.0
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.5
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.19
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.37
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,32.75
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.54
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,88.8
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,134.8
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,69.07
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,93.77
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,61.09
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,91.5
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,285.6
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,384.9
775729,Westminster Rd - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,252.4
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.48
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.43
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.88
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,157.9
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.2
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.27
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.24
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.91
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.38
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.63
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,103.9
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.1
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,69.65
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,92.06
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,64.93
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,286.8
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,377.6
775729,Westminster Rd - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,268.0
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.63
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.2
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,46.76
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.05
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.9
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,193.4
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,161.3
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.04
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.88
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,103.4
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,34.19
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.11
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.94
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,144.6
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,120.1
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,72.43
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,100.75
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,72.03
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,93.7
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,299.2
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,412.7
775729,Westminster Rd - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,296.4
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.33
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.91
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.0
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.22
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.4
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,165.6
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,153.8
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.39
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.51
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.89
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.17
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,60.19
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,88.69
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,63.64
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,98.4
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,248.5
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,363.5
775729,Westminster Rd - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,262.2
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.81
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.38
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.6
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.35
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.3
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,181.6
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,159.4
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.81
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.89
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.39
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.74
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.25
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,110.3
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,70.58
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,86.23
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,70.31
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,89.4
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,292.6
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,354.2
775729,Westminster Rd - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,290.9
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.4
