Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.32
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.97
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,117.8
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,137.6
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,115.5
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.29
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.17
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.64
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.98
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.36
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,73.33
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,72.47
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,58.62
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,301.8
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,297.6
775729,Westminster Rd - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,242.4
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.25
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.01
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.62
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,121.2
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,127.7
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.8
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.59
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.29
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.09
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.8
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.83
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,64.93
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,73.11
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,54.6
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,267.5
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,300.8
775729,Westminster Rd - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,225.4
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.71
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.15
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.53
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,132.1
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.37
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.34
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.14
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.68
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,52.69
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,71.66
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,57.99
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,217.6
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,293.7
775729,Westminster Rd - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,239.0
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.29
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.88
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.75
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.4
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,122.9
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.3
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.46
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.64
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.28
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.27
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,104.7
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.5
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,53.4
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,74.61
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,57.3
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,221.2
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,306.9
775729,Westminster Rd - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,236.8
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.27
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.24
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.79
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,141.4
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.13
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.57
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.0
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.33
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,32.1
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.05
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,134.1
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,60.73
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,90.9
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,48.94
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,251.7
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,375.0
775729,Westminster Rd - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,203.8
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.9
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.53
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.95
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.18
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.85
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,34.44
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.06
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,141.7
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,56.77
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,84.15
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,42.57
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,235.9
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,346.3
775729,Westminster Rd - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,177.7
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.78
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.91
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.49
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,132.9
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,127.5
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.23
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.64
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.28
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.36
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.78
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.7
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,129.8
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.9
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,70.28
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,78.91
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,46.25
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,290.8
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,325.4
775729,Westminster Rd - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,192.4
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.43
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.12
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.57
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,139.7
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,116.0
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.66
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.48
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.87
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.97
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,89.7
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,119.4
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,70.46
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,72.66
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,46.5
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,292.8
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,299.5
775729,Westminster Rd - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,193.8
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.1
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.38
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.05
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,132.6
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,121.2
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.58
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.95
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.66
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.07
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.28
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,120.1
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,67.34
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,78.39
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,43.89
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,86.3
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,278.6
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,323.2
775729,Westminster Rd - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,183.4
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.07
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.69
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.74
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,68.0
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,128.4
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.76
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.47
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.59
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.41
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,97.9
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,124.3
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,69.07
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,79.04
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,39.55
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,103.6
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,286.0
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,326.9
775729,Westminster Rd - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,166.1
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.7
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.49
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.76
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,127.3
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,113.6
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.94
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.89
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.12
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.49
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.06
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,100.6
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
