Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,75.77
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,65.88
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,44.47
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,314.3
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,271.8
775729,Westminster Rd - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,185.7
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.43
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.2
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.92
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.1
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.9
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.7
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.33
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.11
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.4
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.34
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,107.3
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,35.2
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,65.7
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,73.93
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,52.87
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,273.0
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,305.3
775729,Westminster Rd - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,220.5
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.36
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.35
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.19
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,142.6
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,145.8
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.94
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.76
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.25
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.35
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,139.8
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,61.42
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,75.54
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,65.61
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,255.0
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,312.0
775729,Westminster Rd - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,272.7
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.89
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.79
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.09
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,148.8
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,151.8
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.67
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.3
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.72
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.54
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.49
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,119.1
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,35.0
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,64.28
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,76.63
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,67.25
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,266.7
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,316.5
775729,Westminster Rd - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,279.2
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,41.52
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.38
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.28
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,172.5
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,133.9
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,101.3
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.15
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.42
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.31
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.5
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,73.98
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,66.94
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,62.8
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,306.7
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,278.5
775729,Westminster Rd - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,260.5
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,41.73
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.88
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.12
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,172.8
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,135.8
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.9
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.41
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.68
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.99
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.89
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.8
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,72.98
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,68.55
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,69.62
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,302.2
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,284.6
775729,Westminster Rd - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,291.0
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.57
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.96
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.11
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.7
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,124.6
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.6
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.15
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.8
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,33.26
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.66
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.67
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,141.1
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.5
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,34.8
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,86.97
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,67.41
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,70.85
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,91.5
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,360.3
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,279.5
775729,Westminster Rd - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,294.3
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.55
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.93
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.78
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,115.0
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,138.1
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.3
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.52
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.18
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.8
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.68
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.53
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,99.6
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,34.7
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,69.88
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,69.79
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,60.23
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,290.5
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,290.0
775729,Westminster Rd - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,252.2
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.61
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.36
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.21
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.0
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,134.9
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.39
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.87
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.18
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.9
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,34.6
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,58.2
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,69.65
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,54.48
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,241.6
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,288.5
775729,Westminster Rd - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,227.6
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.34
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.36
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.66
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.14
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,138.6
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,153.4
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.7
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.78
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.57
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.48
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.5
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.1
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,57.9
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,34.6
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,61.62
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,77.72
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,60.37
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,69.6
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,255.9
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,322.4
775729,Westminster Rd - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,250.7
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.78
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.17
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.15
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,153.3
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,138.0
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.07
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.85
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.09
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,125.5
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,63.45
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,73.85
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,56.35
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,263.7
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,306.6
775729,Westminster Rd - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,234.3
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.32
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.38
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.85
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,129.8
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
