Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.69
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.96
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.22
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.87
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,113.3
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,57.68
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,69.28
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,57.82
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,239.7
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,287.0
775729,Westminster Rd - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,240.5
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.9
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.38
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.11
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,114.3
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,116.2
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.56
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.28
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.18
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.81
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.71
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.5
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,65.65
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,76.47
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,53.97
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,269.9
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,312.4
775729,Westminster Rd - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,222.5
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.99
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.37
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.44
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.7
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,115.7
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.34
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.64
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.81
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.27
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.34
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.9
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,67.14
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,69.28
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,58.31
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,274.3
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,282.9
775729,Westminster Rd - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,239.4
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.81
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.99
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.27
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,116.8
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.1
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.83
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.19
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.8
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.92
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.2
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,116.0
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,60.63
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,69.62
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,58.46
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,249.9
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,284.2
775729,Westminster Rd - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,240.4
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.36
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.97
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.15
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,118.4
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.45
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.44
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.33
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.32
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.2
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.7
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,34.2
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,57.58
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,71.75
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,60.4
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,235.5
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,292.8
775729,Westminster Rd - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,248.3
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.38
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.09
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.31
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.9
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,131.5
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.9
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.39
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.5
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.1
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.02
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.81
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.41
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,130.1
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,56.79
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,71.41
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,61.65
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,233.0
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,292.2
775729,Westminster Rd - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,253.2
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.23
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.94
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.69
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.2
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,126.3
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.5
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.73
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.75
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.87
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.19
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.05
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,103.7
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,54.79
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,69.61
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,67.8
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,225.2
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,288.9
775729,Westminster Rd - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,278.0
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.31
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.22
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.97
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,104.4
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.56
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.31
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.64
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.3
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,34.0
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,52.26
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,60.43
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,67.44
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,214.4
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,249.5
775729,Westminster Rd - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,276.0
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.94
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.64
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.77
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.9
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,119.5
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,106.3
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.41
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.49
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.49
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.82
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.44
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,112.8
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,34.0
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,55.84
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,60.96
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,64.27
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,229.5
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,251.3
775729,Westminster Rd - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,263.9
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.02
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.01
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.84
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,112.0
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,127.7
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,103.6
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.01
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.79
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.06
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.47
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,115.3
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,34.0
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,51.37
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,68.08
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,68.1
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,212.3
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,280.3
775729,Westminster Rd - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,281.2
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.77
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.53
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.25
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,114.9
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,133.3
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.43
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.37
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.27
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,124.8
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,33.9
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,53.23
