Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,65.64
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,63.18
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,219.3
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,270.2
775729,Westminster Rd - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,260.1
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.97
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.61
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.75
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,121.4
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,129.3
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.15
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.36
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.91
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,119.7
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,33.9
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,55.71
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,62.29
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,61.74
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,229.2
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,256.0
775729,Westminster Rd - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,253.8
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,38.37
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.02
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.63
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,157.4
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,123.0
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.3
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.78
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.9
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.81
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,33.8
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,68.2
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,56.43
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,56.26
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,280.0
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,232.6
775729,Westminster Rd - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,231.6
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.37
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.1
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.23
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,144.7
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.9
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.23
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.56
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.92
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,115.0
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,33.7
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,67.44
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,67.78
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,49.32
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,276.7
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,278.8
775729,Westminster Rd - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,203.5
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.26
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.59
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.81
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,122.7
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.9
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.28
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.46
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.18
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.44
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.42
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,33.6
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,52.72
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,66.49
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,60.74
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,218.4
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,272.1
775729,Westminster Rd - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,250.4
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.11
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.47
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.11
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,116.4
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.0
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.37
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.71
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.85
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.84
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.98
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,108.1
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,33.6
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,55.27
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,70.67
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,62.81
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,228.9
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,292.5
775729,Westminster Rd - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,259.9
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,43.21
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.49
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.89
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,180.8
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,143.3
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.9
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.98
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.76
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.73
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.19
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,33.5
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,65.66
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,76.44
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,50.23
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,274.1
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,317.2
775729,Westminster Rd - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,210.4
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.24
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.72
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.16
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,138.1
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,165.0
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.6
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.27
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.5
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.91
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.01
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.37
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,33.4
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,60.42
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,82.23
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,44.97
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,250.8
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,342.0
775729,Westminster Rd - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,187.9
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.12
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.92
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.73
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,133.6
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,145.1
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.87
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.46
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.63
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.3
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.02
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,33.4
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,61.63
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,73.68
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,42.86
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,75.2
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,257.0
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,306.7
775729,Westminster Rd - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,179.0
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,39.4
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.61
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.47
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,163.6
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,127.0
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.37
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.23
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.44
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.03
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.59
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,114.8
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.5
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,33.3
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,79.21
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,70.87
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,52.17
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,328.1
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,294.2
775729,Westminster Rd - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,218.5
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,39.41
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.66
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.62
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,165.2
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.7
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.2
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.34
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.74
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.52
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.39
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.8
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,33.3
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,71.12
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,68.38
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,57.35
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,297.5
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,284.0
775729,Westminster Rd - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,240.3
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,41.75
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.03
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.2
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,173.5
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,141.2
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.13
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
