Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.7
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.42
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.88
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,101.2
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,33.2
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,78.51
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,72.59
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,45.67
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,101.4
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,327.0
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,301.3
775729,Westminster Rd - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,194.1
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.74
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.11
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,152.4
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,124.8
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.44
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.34
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.18
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.43
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.5
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,33.1
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,69.61
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,68.73
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,38.11
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,288.3
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,285.1
775729,Westminster Rd - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,161.9
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.56
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.69
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.35
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,138.0
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,109.9
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.8
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.22
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.89
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.7
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,33.1
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,55.58
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,55.1
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,36.62
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,229.4
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,227.5
775729,Westminster Rd - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,153.6
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.79
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.56
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.51
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,112.8
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.31
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,33.1
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,55.79
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,57.77
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,35.74
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,229.6
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,238.1
775729,Westminster Rd - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.49
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.48
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.27
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,134.2
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,117.1
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.27
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.33
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,33.1
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,56.14
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,62.09
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,35.12
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,231.1
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,256.9
775729,Westminster Rd - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.46
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.09
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.41
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,125.4
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,119.7
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.05
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,33.1
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,55.27
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,56.23
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,34.52
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,227.5
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,232.0
775729,Westminster Rd - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,144.8
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.48
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.48
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,69.1
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,129.5
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,128.8
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.81
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.59
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,33.1
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,55.16
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,64.88
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,35.51
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,226.7
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,266.2
775729,Westminster Rd - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,148.0
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.43
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.15
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,143.5
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.0
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.91
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.93
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.05
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,33.1
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,62.43
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,61.13
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,35.63
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,258.8
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,252.5
775729,Westminster Rd - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,149.4
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,37.59
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.44
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,92.3
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,158.7
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,163.1
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.11
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.94
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,33.1
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,60.86
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,71.49
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,35.08
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,254.4
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,295.9
775729,Westminster Rd - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,147.5
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.5
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.28
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.45
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,130.4
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.3
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,33.1
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,53.01
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,55.81
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,28.27
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,219.5
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,231.3
775729,Westminster Rd - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.41
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.4
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,116.9
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,100.5
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.09
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,33.1
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,49.29
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,45.58
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,31.63
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,203.9
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,188.8
775729,Westminster Rd - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
