Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.86
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.52
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,139.3
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.0
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.22
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.61
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,33.1
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,64.68
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,47.41
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,34.41
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,267.1
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,196.2
775729,Westminster Rd - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,146.4
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.12
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.29
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.22
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.9
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,128.7
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.67
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.34
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.42
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.34
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,33.1
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,59.39
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,65.05
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,70.5
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,243.9
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,268.3
775729,Westminster Rd - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.68
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.2
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,134.1
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,119.6
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.44
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.39
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,33.2
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,54.67
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,62.02
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,37.81
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,225.0
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,255.4
775729,Westminster Rd - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,157.7
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.09
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.29
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.22
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,136.5
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,111.7
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.13
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.52
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.77
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,33.2
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,53.63
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,56.94
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,37.61
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,220.4
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,233.3
775729,Westminster Rd - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,157.2
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.48
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.63
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.05
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,126.7
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,110.3
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.2
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.7
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,33.3
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,47.91
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,61.54
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,34.51
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,198.9
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,255.8
775729,Westminster Rd - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,145.7
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.2
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.32
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.01
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,104.7
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.25
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.25
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.69
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,33.3
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,38.19
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,60.82
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,44.04
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,251.8
775729,Westminster Rd - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,184.5
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.82
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.1
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.9
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.23
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.08
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,33.3
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,40.64
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,59.41
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,30.91
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,168.8
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,245.9
775729,Westminster Rd - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.04
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.88
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.1
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,101.8
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.19
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,33.4
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,44.5
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,52.67
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,33.8
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,183.6
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,216.0
775729,Westminster Rd - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,142.4
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.85
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.42
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.2
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,112.3
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.47
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,33.4
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,40.09
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,56.45
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,34.19
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,165.2
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,231.2
775729,Westminster Rd - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.85
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.91
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.09
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.7
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.7
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.9
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,33.5
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,38.33
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,55.51
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,32.74
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,159.4
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,229.0
775729,Westminster Rd - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.71
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.81
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,105.7
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.18
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,33.5
