Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,37.76
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,53.71
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,30.76
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,156.6
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,223.1
775729,Westminster Rd - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,129.3
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.99
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.09
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.4
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,102.9
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,33.6
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,38.59
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,46.75
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,42.39
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,159.9
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,191.9
775729,Westminster Rd - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,175.8
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.02
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.64
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.87
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,108.8
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.02
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,33.6
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,40.82
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,51.93
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,35.85
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,169.1
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,212.6
775729,Westminster Rd - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.17
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.23
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.34
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,119.3
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,33.7
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,38.29
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,50.26
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,34.12
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,158.0
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,205.4
775729,Westminster Rd - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,144.1
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.79
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.68
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,33.8
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,36.66
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,45.74
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,29.77
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,151.8
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,187.6
775729,Westminster Rd - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,125.3
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.81
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.81
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,33.9
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,32.45
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,43.24
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,29.29
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,135.1
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,177.3
775729,Westminster Rd - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,123.6
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.16
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,33.9
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,30.21
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,40.58
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,28.77
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,166.2
775729,Westminster Rd - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.43
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,34.0
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,30.01
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,40.11
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,27.23
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,164.1
775729,Westminster Rd - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.94
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,34.0
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,29.67
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,42.91
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,29.1
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,123.6
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,175.6
775729,Westminster Rd - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.58
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.85
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.48
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,29.95
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,52.13
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,29.32
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,124.2
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,212.2
775729,Westminster Rd - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.39
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.2
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.59
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,34.2
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,29.54
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,50.89
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,25.5
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,207.2
775729,Westminster Rd - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.58
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
