Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.7
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,31.34
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,49.9
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,27.27
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,203.3
775729,Westminster Rd - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.08
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.68
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,30.38
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,51.37
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,27.77
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,209.4
775729,Westminster Rd - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,117.2
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.54
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,28.97
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,42.99
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,27.17
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,176.7
775729,Westminster Rd - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,114.9
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.84
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,28.32
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,41.03
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,26.82
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,167.8
775729,Westminster Rd - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.4
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,34.6
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,28.59
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,41.75
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,28.29
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,170.5
775729,Westminster Rd - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.95
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.76
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.3
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,34.7
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,29.62
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,42.48
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,27.3
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,123.1
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,173.7
775729,Westminster Rd - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.11
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,34.8
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,29.83
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,40.68
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,26.56
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,166.8
775729,Westminster Rd - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.18
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,28.58
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,40.14
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,27.47
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,118.9
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,164.5
775729,Westminster Rd - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.1
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,35.0
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,27.97
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,40.86
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,27.6
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,116.9
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,167.6
775729,Westminster Rd - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,116.7
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.15
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,29.17
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,40.8
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,27.36
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,167.7
775729,Westminster Rd - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.8
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
