Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,30.58
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,41.67
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,27.4
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,56.2
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,127.3
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,171.0
775729,Westminster Rd - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.47
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.91
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,30.43
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,41.78
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,28.38
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,171.4
775729,Westminster Rd - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.78
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.74
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,31.72
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,42.15
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,29.2
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,173.2
775729,Westminster Rd - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,123.4
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.07
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.75
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.18
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,30.86
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,43.41
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,35.29
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,69.2
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,129.1
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,178.5
775729,Westminster Rd - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,148.5
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.9
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,29.89
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,46.81
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,35.18
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,192.3
775729,Westminster Rd - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,148.3
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.03
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.99
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.9
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.79
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.95
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,31.8
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,54.65
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,28.21
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,224.0
775729,Westminster Rd - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,120.4
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.17
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,32.48
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,44.1
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,28.31
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,181.5
775729,Westminster Rd - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.36
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.36
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.5
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,32.63
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,45.91
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,29.64
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,189.2
775729,Westminster Rd - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.84
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.03
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,102.1
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.23
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,34.0
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,49.92
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,35.16
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,205.2
775729,Westminster Rd - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,147.5
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.25
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,95.1
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.07
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,33.96
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,50.28
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,35.54
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,142.2
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,207.1
775729,Westminster Rd - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,150.3
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.65
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.7
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.19
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,34.59
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,51.41
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,36.93
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,145.3
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,212.1
775729,Westminster Rd - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,156.3
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.17
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.36
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,112.1
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.56
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
