Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.02
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,37.01
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,59.1
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,33.48
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,155.0
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,243.5
775729,Westminster Rd - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,142.6
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.5
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,116.5
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.52
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,36.58
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,58.29
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,34.07
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,153.4
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,239.5
775729,Westminster Rd - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.96
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,123.1
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.78
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,37.98
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,67.74
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,34.19
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,98.5
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,158.8
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,278.5
775729,Westminster Rd - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,144.5
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.84
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.2
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.24
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,38.7
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,41.25
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,54.67
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,37.31
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,170.9
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,223.6
775729,Westminster Rd - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,155.6
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.08
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,62.5
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.39
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.3
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,42.2
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,59.95
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,41.09
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,174.7
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,244.9
775729,Westminster Rd - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,171.0
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.46
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,99.6
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.86
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.98
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.53
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.63
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.39
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,97.9
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,45.19
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,62.07
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,38.28
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,187.5
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,254.3
775729,Westminster Rd - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,160.4
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.82
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.26
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.95
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.58
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.42
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.27
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.18
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,54.67
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,51.85
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,39.06
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,225.2
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,213.9
775729,Westminster Rd - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,163.7
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.27
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.03
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.99
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.88
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.08
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.3
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.62
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.4
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,56.77
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,50.51
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,41.51
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,234.2
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,208.4
775729,Westminster Rd - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,173.8
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.12
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.63
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.21
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.87
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.95
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.27
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,53.2
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,52.61
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,40.86
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,220.9
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,217.4
775729,Westminster Rd - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,172.0
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.61
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.41
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,60.8
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,104.4
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.49
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.95
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.12
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,46.83
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,57.45
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,41.71
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,195.5
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,237.3
775729,Westminster Rd - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,176.2
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.99
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.38
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.91
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,99.3
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.8
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.52
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.12
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.07
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.3
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.5
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,45.91
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,61.96
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,52.85
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,89.7
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,189.7
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,253.6
775729,Westminster Rd - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,218.6
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
