Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.55
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.57
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.85
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.72
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.4
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,45.55
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,55.79
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,45.03
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,188.3
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,228.0
775729,Westminster Rd - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,187.2
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.42
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.42
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.99
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,111.7
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.54
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.8
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.14
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.97
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.9
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,52.4
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,61.11
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,54.71
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,216.1
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,250.4
775729,Westminster Rd - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,226.4
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.94
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.71
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.9
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.45
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.12
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.4
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.69
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,54.69
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,64.57
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,48.5
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,225.5
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,264.9
775729,Westminster Rd - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,202.3
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.46
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.88
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.98
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.9
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,113.8
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.65
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.25
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.87
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.9
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.38
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,117.5
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,55.98
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,63.03
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,53.72
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,232.8
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,258.9
775729,Westminster Rd - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,223.0
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.66
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.06
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.64
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,110.9
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.4
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.67
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.49
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.38
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,106.7
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,124.3
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,64.75
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,57.82
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,59.16
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,267.7
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,238.3
775729,Westminster Rd - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,245.5
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.3
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.61
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.49
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,59.3
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.27
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.53
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.17
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,117.9
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.3
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,73.84
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,62.18
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,50.89
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,96.5
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,304.1
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,257.0
775729,Westminster Rd - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,212.5
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.82
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.59
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.01
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,129.2
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.76
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.85
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.18
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.91
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.4
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,66.44
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,64.52
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,53.71
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,88.8
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,276.6
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,266.9
775729,Westminster Rd - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,224.4
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.8
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.74
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.78
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,94.8
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.6
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,171.8
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.2
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.99
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,108.6
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.72
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.34
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.66
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.2
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,115.3
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,57.14
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,86.07
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,58.33
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,106.0
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,237.0
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,355.8
775729,Westminster Rd - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,243.1
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.7
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.2
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.08
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.6
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,161.4
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.7
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.94
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.71
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.56
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.66
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,115.5
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,123.8
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,70.35
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,82.7
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,68.23
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,291.2
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,341.1
775729,Westminster Rd - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,285.3
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.37
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.75
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.62
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,126.0
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,138.9
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.75
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.82
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.31
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.5
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.62
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,67.43
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,73.07
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,56.25
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,279.8
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,302.1
775729,Westminster Rd - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,236.6
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.77
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.42
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.51
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,119.7
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,117.9
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.7
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.39
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.5
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,33.8
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.62
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,79.8
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,151.4
