Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,39.9
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,71.97
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,80.61
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,46.27
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,110.7
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,300.2
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,335.8
775729,Westminster Rd - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,195.9
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.58
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.4
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.11
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,127.6
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.66
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.47
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.9
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,45.15
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.46
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,101.8
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,186.0
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.1
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,68.14
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,93.02
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,47.24
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,133.2
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,282.4
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,383.6
775729,Westminster Rd - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,198.8
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.42
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.37
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.76
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,138.2
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,137.7
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.7
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.99
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.11
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.12
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,39.48
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.56
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,64.53
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,90.95
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,58.55
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,267.4
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,375.1
775729,Westminster Rd - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,244.7
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.86
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.78
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.64
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,127.4
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,150.9
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.2
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.49
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.5
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.73
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,33.29
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.15
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,136.8
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,39.8
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,62.78
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,92.55
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,58.69
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,114.8
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,260.1
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,380.1
775729,Westminster Rd - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,244.5
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,40.38
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.74
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.45
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,166.8
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,138.2
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.56
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.03
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.36
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,32.25
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.47
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,132.4
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,103.6
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,39.7
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,73.3
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,86.01
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,58.66
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,302.9
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,352.7
775729,Westminster Rd - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,244.0
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.51
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.25
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.69
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,142.3
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,140.5
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,124.3
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.32
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.78
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.68
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.61
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.14
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,118.7
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,114.2
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.3
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,39.6
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,75.51
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,80.64
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,64.99
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,311.0
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,331.1
775729,Westminster Rd - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,269.9
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.65
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.56
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.01
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,126.5
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.6
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,117.0
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.41
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.9
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.9
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,36.17
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.06
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,104.2
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,152.4
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.1
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,70.52
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,92.14
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,61.77
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,111.9
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,290.4
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,379.7
775729,Westminster Rd - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,258.5
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.2
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.9
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.9
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,120.8
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,155.1
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.9
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.76
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.18
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.55
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,36.78
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.31
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,153.9
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,131.1
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,39.5
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,70.51
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,97.87
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,69.47
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,116.1
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,290.3
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,401.5
775729,Westminster Rd - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,288.7
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.03
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.2
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.48
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.73
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,126.5
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,158.3
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.9
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.77
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.73
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.1
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.84
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,31.59
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.25
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,62.9
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,90.3
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,131.6
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.4
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,39.4
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,70.82
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,92.79
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,69.51
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,103.1
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,293.9
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,381.6
775729,Westminster Rd - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,288.1
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.33
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.35
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.21
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,88.9
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.4
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,178.8
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.3
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.99
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.46
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,33.69
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.23
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,64.7
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,110.6
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,142.9
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.5
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,39.3
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,72.1
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,103.04
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,57.73
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,117.3
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,299.0
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,424.0
775729,Westminster Rd - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,239.8
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.57
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.64
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.14
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,122.7
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,168.0
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.5
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.46
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.72
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.82
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.26
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,115.7
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,39.2
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,64.75
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,86.46
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,67.54
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,268.5
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,356.3
775729,Westminster Rd - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,279.9
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.34
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.62
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.5
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.6
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,160.5
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,133.1
