Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,30.91
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.91
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,129.1
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.1
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.11
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.46
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.08
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,124.2
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.8
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,79.36
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,90.99
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,74.38
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,105.0
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,327.8
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,374.4
775729,Westminster Rd - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,310.2
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.76
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.24
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.83
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,140.5
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,149.7
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.6
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.56
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.88
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,110.7
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,120.1
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.77
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,35.28
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.07
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.3
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,148.3
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,117.3
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,39.1
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,81.09
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,100.4
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,64.03
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,103.1
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,335.5
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,415.2
775729,Westminster Rd - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,266.1
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,39.27
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.06
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.55
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,164.3
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,164.7
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.2
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.86
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.11
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,116.5
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.44
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.56
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,97.8
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,109.7
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,81.58
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,89.73
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,61.96
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,338.1
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,369.7
775729,Westminster Rd - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,257.5
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.21
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.27
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.54
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,139.7
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,170.1
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,114.6
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.62
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.18
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,108.7
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.55
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.92
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.58
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,98.1
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.6
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,132.6
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,39.0
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,75.37
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,92.37
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,69.03
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,312.5
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,380.5
775729,Westminster Rd - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,287.0
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.16
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.95
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.74
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,124.8
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,160.8
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.1
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.41
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,105.5
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.13
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.16
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.33
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.8
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,108.9
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,123.0
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,38.9
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,64.41
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,90.52
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,65.63
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,94.8
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,267.2
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,373.7
775729,Westminster Rd - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,273.4
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.97
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.43
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.74
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.4
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,171.4
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.4
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.08
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.39
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,118.2
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.15
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,30.36
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.15
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,126.9
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,121.9
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,38.8
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,55.2
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,100.18
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,72.74
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,230.4
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,414.2
775729,Westminster Rd - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,303.2
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.86
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.1
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.85
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,92.4
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.4
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,173.7
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.3
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.81
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,115.4
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.86
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.74
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.34
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,60.2
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,131.9
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,135.8
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,38.6
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,55.99
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,101.64
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,70.26
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,130.7
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,233.3
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,419.9
775729,Westminster Rd - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,293.0
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.13
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.9
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.22
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,122.0
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,168.5
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,114.0
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.59
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,110.2
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.36
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.31
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,42.83
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,126.1
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,179.1
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,38.5
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,59.61
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,97.8
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,82.9
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,130.9
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,248.3
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,403.0
775729,Westminster Rd - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,344.1
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.09
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.91
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.33
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,137.3
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,165.3
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,160.0
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.26
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.4
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.83
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,36.62
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,42.22
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,151.9
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,175.9
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,38.4
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,64.22
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,98.79
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,92.5
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,139.0
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,266.5
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,408.8
775729,Westminster Rd - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,383.8
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.19
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.89
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.25
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,66.9
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,137.0
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,160.8
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.25
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.6
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.17
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.45
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,116.8
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,99.5
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,143.2
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,38.3
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,75.14
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,84.32
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,71.82
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,94.5
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,311.5
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,349.0
775729,Westminster Rd - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,297.0
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.27
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.51
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.35
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.4
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,149.1
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,120.5
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.32
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.13
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,45.6
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.55
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,32.26
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,101.7
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,186.3
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,132.9
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,38.2
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
