Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,94.19
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,80.19
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,76.2
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,384.7
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,326.9
775729,Westminster Rd - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,312.4
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.85
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.42
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.08
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,131.2
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,148.6
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,148.8
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.63
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,37.06
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,30.34
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.68
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,154.5
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,125.1
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,138.9
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,38.0
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,81.66
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,86.39
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,82.31
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,334.2
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,353.0
775729,Westminster Rd - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,338.1
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.53
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,43.6
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,41.46
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,133.3
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,178.3
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,170.0
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.21
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.95
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,36.41
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.55
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,149.7
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,37.9
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,68.07
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,101.22
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,80.16
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,117.5
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,278.9
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,413.1
775729,Westminster Rd - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,329.0
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.53
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.56
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.93
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,121.6
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,161.5
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.9
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.03
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,107.0
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.48
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,39.42
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.82
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.7
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,37.8
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,59.27
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,105.0
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,68.81
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,128.0
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,243.2
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,428.7
775729,Westminster Rd - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,282.6
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.31
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.69
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.15
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,128.8
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,158.0
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.9
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.88
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.52
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.3
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.17
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.27
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.82
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,94.3
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,112.0
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.8
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,37.7
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,63.65
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,90.85
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,77.49
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,262.3
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,371.2
775729,Westminster Rd - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,318.3
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.94
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.77
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.48
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,54.8
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,127.4
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,162.8
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.4
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.39
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.38
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.89
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,33.06
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.05
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,118.7
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,135.7
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,37.6
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,72.22
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,96.22
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,69.97
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,295.6
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,393.6
775729,Westminster Rd - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,287.4
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.48
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.44
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.76
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,121.8
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,161.5
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.03
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.21
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.5
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,34.45
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.94
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,61.0
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,86.0
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,141.4
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,120.4
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,37.5
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,63.01
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,96.1
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,68.93
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,104.5
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,259.0
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,393.2
775729,Westminster Rd - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,283.0
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.25
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.39
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.81
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,128.6
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,145.0
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.23
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.79
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.45
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.04
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,121.2
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,120.6
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,37.3
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,59.91
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,84.07
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,70.5
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,246.4
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,344.6
775729,Westminster Rd - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,289.8
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.8
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.91
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.03
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.9
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,138.7
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.9
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.36
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.1
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.63
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.44
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,37.19
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,72.2
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,120.9
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,153.5
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,37.2
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,56.37
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,83.7
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,80.1
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,120.4
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,231.8
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,342.2
775729,Westminster Rd - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,329.8
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.58
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.82
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.78
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.4
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,172.0
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,128.1
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.41
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.7
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.02
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,35.24
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.88
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,146.1
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,125.0
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,37.1
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,59.74
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,103.47
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,71.23
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,245.6
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,424.4
775729,Westminster Rd - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,295.0
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.93
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.34
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.46
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,143.4
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,161.6
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,121.7
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.62
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,101.8
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.26
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.8
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.36
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,119.2
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.4
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,66.8
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,92.76
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,64.38
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,275.2
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,381.1
775729,Westminster Rd - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,265.9
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.79
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.4
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.36
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,49.1
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,131.0
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,158.0
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.3
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.04
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
