Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.5
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.42
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,31.7
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,35.69
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,65.7
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,131.1
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,149.6
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,64.26
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,92.14
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,80.34
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,113.7
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,265.6
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,379.0
775729,Westminster Rd - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,334.1
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.08
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.07
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.1
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.4
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.7
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,128.6
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.28
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.98
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.44
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,36.4
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.6
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,117.2
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,151.2
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,64.13
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,83.78
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,77.41
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,102.9
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,265.3
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,345.0
775729,Westminster Rd - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,321.6
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.43
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.09
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.78
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,80.0
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,138.3
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,160.8
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.87
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.58
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.46
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.75
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,132.2
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,66.94
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,86.42
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,61.7
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,276.8
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,355.9
775729,Westminster Rd - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,256.5
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.69
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.48
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.23
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,127.4
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.0
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.92
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.46
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.8
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.75
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.92
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.5
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.9
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.5
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,61.37
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,79.86
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,56.27
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,254.9
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,329.4
775729,Westminster Rd - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,233.8
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.72
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.59
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,63.1
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.0
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,122.3
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.02
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.65
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.05
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.55
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,103.9
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,127.3
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,54.17
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,74.66
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,61.49
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,88.7
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,225.9
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,308.5
775729,Westminster Rd - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,255.9
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.96
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.91
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.65
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,56.9
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.6
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,132.0
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.15
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.8
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.31
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.21
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.01
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,108.6
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,114.3
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,36.8
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,54.23
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,81.26
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,61.48
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,87.0
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,225.2
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,335.9
775729,Westminster Rd - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,256.0
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.11
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.12
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,134.8
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.5
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.9
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.18
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.8
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.74
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,40.24
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.65
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,167.5
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.3
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,36.6
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,61.45
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,99.54
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,55.49
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,128.7
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,255.9
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,411.3
775729,Westminster Rd - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,231.9
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,39.3
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.48
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.29
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,99.5
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,161.7
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,163.0
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.08
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.35
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,38.29
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.79
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.9
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,69.39
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,100.85
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,54.09
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,122.1
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,286.6
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,416.4
775729,Westminster Rd - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,226.5
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.57
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.6
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.36
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,146.8
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,155.2
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.1
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.68
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,38.44
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.59
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,131.2
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,62.95
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,97.14
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,54.12
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,119.4
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,260.8
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,400.8
775729,Westminster Rd - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,225.6
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.4
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.08
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.34
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,66.5
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.8
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.8
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.45
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.6
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.54
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.35
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.1
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,109.7
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,119.1
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,53.34
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,86.88
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,60.58
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,101.0
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,221.1
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,358.5
775729,Westminster Rd - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,251.8
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.94
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.24
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.57
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.5
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,153.8
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.5
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.57
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.53
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,114.6
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.62
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.03
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.28
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,95.0
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,103.8
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,113.7
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,61.13
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,89.8
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,64.46
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,253.5
