Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,370.5
775729,Westminster Rd - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,267.3
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.86
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.24
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.04
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,128.0
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,146.5
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.8
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.63
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.4
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.42
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.9
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.69
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,103.4
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,103.3
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,36.3
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,61.03
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,78.77
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,66.63
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,87.1
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,252.6
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,325.6
775729,Westminster Rd - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,276.3
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.52
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.87
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.89
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,102.9
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,123.4
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.1
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.3
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.37
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.06
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,36.73
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,73.3
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,153.4
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,53.6
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,69.24
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,78.15
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,128.2
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,222.9
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,285.3
775729,Westminster Rd - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,323.9
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.24
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.76
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.33
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.4
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.9
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.86
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.77
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,44.32
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,106.3
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,185.4
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,53.54
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,73.39
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,86.71
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,160.2
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,222.5
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,302.7
775729,Westminster Rd - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,361.8
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.42
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.97
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.81
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.8
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,139.7
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.7
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.37
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.51
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.43
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.82
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,59.96
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,73.77
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,58.94
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,248.7
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,304.3
775729,Westminster Rd - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,245.5
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.12
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.65
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.77
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,57.7
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.4
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,139.0
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,115.8
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.76
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.49
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.37
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.22
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.8
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,54.06
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,70.78
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,62.59
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,82.2
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,224.6
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,292.8
775729,Westminster Rd - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,260.5
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.2
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.31
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.52
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.4
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,129.5
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.9
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.8
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.15
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.89
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.11
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,96.4
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.9
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,35.9
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,59.12
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,68.0
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,60.22
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,73.7
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,245.1
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,281.6
775729,Westminster Rd - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,250.6
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.99
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.48
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.58
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.1
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,117.9
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.6
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.29
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.29
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.1
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,122.1
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,118.2
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,70.28
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,65.09
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,59.55
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,291.3
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,269.8
775729,Westminster Rd - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,248.8
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.05
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.39
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.32
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,154.6
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,130.8
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.15
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.49
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.78
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.89
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,106.1
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.2
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,124.8
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,74.51
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,74.33
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,60.15
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,308.9
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,308.3
775729,Westminster Rd - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,251.4
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.78
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.6
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.83
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,143.5
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.1
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.1
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.75
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.7
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.71
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.88
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.48
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.5
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,144.0
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,69.62
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,81.24
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,68.36
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,290.6
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,338.2
775729,Westminster Rd - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,285.1
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.37
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.58
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.65
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,131.7
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,131.3
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.3
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.56
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.44
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.23
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.6
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,108.0
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,129.8
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,127.6
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,69.81
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,82.37
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,68.33
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,81.9
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,289.7
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,342.3
775729,Westminster Rd - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,284.2
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.76
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.44
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.5
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,135.4
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,113.1
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.2
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,26.52
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.47
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,112.5
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.46
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.56
