Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,40.22
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,166.6
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,84.74
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,65.47
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,82.99
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,124.5
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,347.8
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,268.5
775729,Westminster Rd - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,342.0
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.48
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.82
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.89
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.02
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,119.2
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.7
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,156.1
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.39
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.14
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,111.3
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.7
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.81
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.97
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,53.1
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,75.02
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,65.31
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,76.15
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,105.9
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,307.8
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,266.4
775729,Westminster Rd - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,311.9
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.56
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.17
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.1
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,138.1
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,116.7
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,123.9
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.85
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.27
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.47
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,109.2
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,35.2
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,65.13
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,71.53
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,56.32
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,75.0
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,270.4
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,294.6
775729,Westminster Rd - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,233.2
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.59
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.23
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.87
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,114.0
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,120.0
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.73
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.7
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.79
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.61
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.54
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.1
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,52.76
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,65.58
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,52.52
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,221.1
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,272.3
775729,Westminster Rd - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,219.7
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.1
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.05
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.12
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,111.1
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,154.6
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,120.7
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.74
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.25
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.1
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.04
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.14
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,105.1
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,63.88
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,87.29
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,52.75
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,82.7
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,266.2
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,362.6
775729,Westminster Rd - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,220.4
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,39.13
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.18
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.54
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,163.6
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,133.4
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.46
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.05
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.42
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.44
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.8
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,109.6
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,35.0
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,65.75
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,75.06
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,52.01
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,273.3
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,311.3
775729,Westminster Rd - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,218.3
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.16
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.45
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.93
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.0
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,130.9
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.9
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.03
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.91
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.07
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,32.04
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.58
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,58.3
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,132.1
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.1
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,63.26
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,79.4
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,58.02
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,262.0
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,327.3
775729,Westminster Rd - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,241.8
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.03
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.94
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.64
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,123.7
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.7
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.73
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.19
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.32
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.72
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,100.5
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,34.8
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,56.97
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,69.99
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,43.83
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,75.9
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,234.3
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,286.1
775729,Westminster Rd - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,182.0
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.87
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.25
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.47
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,132.9
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.2
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.38
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.5
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.4
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.47
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.65
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,34.8
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,60.12
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,71.09
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,48.29
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,73.4
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,250.1
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,295.8
775729,Westminster Rd - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,203.3
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.47
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.61
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.72
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.3
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,122.4
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.07
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.6
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.97
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.6
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.58
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.3
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,34.7
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,53.96
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,71.28
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,53.3
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,224.1
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,295.8
775729,Westminster Rd - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,222.5
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.99
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.06
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.41
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.6
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.8
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.8
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.93
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.5
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,33.43
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.42
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,76.8
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,139.5
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,34.6
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,52.87
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,82.41
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,51.9
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,107.5
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,220.1
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,342.9
775729,Westminster Rd - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,216.9
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.38
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.15
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.69
