Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.8
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,125.1
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.4
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.18
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.27
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.97
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.46
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,55.0
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,108.8
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,34.6
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,47.18
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,72.29
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,44.87
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,196.5
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,299.7
775729,Westminster Rd - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,188.9
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.85
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.39
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.75
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,78.7
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,113.4
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,134.1
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.79
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,115.3
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.56
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.31
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,51.91
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,76.74
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,38.02
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,77.6
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,217.9
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,319.2
775729,Westminster Rd - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,161.1
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.63
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.44
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.76
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,90.8
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,126.5
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,142.6
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.22
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.24
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,126.4
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.67
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,63.57
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,79.34
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,33.52
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,264.6
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,329.1
775729,Westminster Rd - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.08
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.99
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.64
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,97.3
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,116.4
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,153.8
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.66
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.84
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,100.3
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.08
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,58.83
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,75.34
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,33.1
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,93.8
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,245.2
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,313.5
775729,Westminster Rd - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,140.3
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.88
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.1
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.51
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,68.7
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.6
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,133.1
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.88
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.13
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.13
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.98
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,49.48
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,73.11
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,45.82
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,205.7
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,302.4
775729,Westminster Rd - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,192.0
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.43
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.8
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,60.5
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.7
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,117.8
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.47
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.09
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.26
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.85
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.3
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,59.61
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,70.53
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,43.81
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,70.1
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,244.7
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,289.6
775729,Westminster Rd - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,182.5
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.95
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.86
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.18
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.3
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,117.8
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.09
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.63
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.25
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.87
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.04
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,102.2
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,66.29
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,67.35
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,47.26
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,271.2
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,275.7
775729,Westminster Rd - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,195.7
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.69
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.32
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.03
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,120.0
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.4
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.2
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.26
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.21
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.16
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,57.88
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,60.73
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,43.4
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,66.2
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,238.9
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,249.4
775729,Westminster Rd - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,182.1
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.75
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.08
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.02
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,70.8
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,136.7
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,132.6
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.41
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.38
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.39
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,34.2
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,57.1
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,65.89
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,36.25
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,236.2
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,271.9
775729,Westminster Rd - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.35
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.01
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.38
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,118.5
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.2
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.81
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,34.2
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,49.13
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,62.06
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,44.28
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,204.0
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,255.3
775729,Westminster Rd - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,184.0
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.81
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.99
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.03
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,143.4
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.96
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.22
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.36
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.4
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
