Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,50.13
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,71.61
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,32.74
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,90.0
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,206.6
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,293.9
775729,Westminster Rd - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.76
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.67
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.72
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,72.8
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,135.0
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.2
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.62
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.65
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,55.84
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,70.94
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,32.39
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,87.3
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,229.7
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,292.1
775729,Westminster Rd - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.84
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.58
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.37
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.2
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,112.9
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.02
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.54
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.58
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,60.3
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.7
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,55.85
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,66.17
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,33.42
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,231.3
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,271.4
775729,Westminster Rd - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.5
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.26
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,124.3
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,123.6
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.05
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.7
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.11
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.3
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,53.14
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,68.01
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,36.04
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,74.8
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,219.6
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,279.9
775729,Westminster Rd - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,150.3
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.68
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.61
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,66.4
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,116.5
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,125.3
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.06
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,61.4
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,103.0
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,50.11
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,70.79
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,35.76
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,91.3
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,207.7
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,292.2
775729,Westminster Rd - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,149.6
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.37
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.72
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,60.6
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,122.4
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.47
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.01
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,42.86
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,67.2
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,33.37
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,78.3
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,178.0
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,277.0
775729,Westminster Rd - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,141.3
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.16
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.79
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.36
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.2
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,127.2
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.94
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.81
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.17
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,50.23
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,61.06
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,40.54
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,208.6
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,252.6
775729,Westminster Rd - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,171.0
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.41
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.98
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.79
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.2
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,135.1
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.37
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.17
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,49.7
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,62.12
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,41.84
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,207.2
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,255.4
775729,Westminster Rd - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,176.0
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.95
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.36
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,97.2
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,116.0
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.39
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.05
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.64
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,34.1
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,53.8
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,58.17
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,37.69
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,224.4
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,238.6
775729,Westminster Rd - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,158.3
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.75
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.72
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.82
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.9
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,113.3
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.05
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.56
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,34.2
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,54.31
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,57.43
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,35.53
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,225.6
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,236.2
775729,Westminster Rd - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,149.0
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.96
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.31
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.66
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.9
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,112.5
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.9
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.36
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,34.2
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,44.63
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,58.57
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,43.62
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,59.9
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,186.1
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,240.6
775729,Westminster Rd - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,181.3
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.62
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.41
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.35
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.9
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,108.7
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.7
