Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.39
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.1
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,41.11
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,55.05
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,45.18
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,171.4
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,227.3
775729,Westminster Rd - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,189.6
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.31
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.86
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,106.2
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.46
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.33
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.54
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.1
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,36.06
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,54.64
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,42.37
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,74.3
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,224.7
775729,Westminster Rd - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,177.8
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.8
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.27
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,115.7
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.77
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.39
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,39.68
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,56.0
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,40.67
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,165.0
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,229.4
775729,Westminster Rd - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,169.8
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.24
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,72.5
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,123.6
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.19
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.3
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,35.36
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,60.6
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,40.44
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,72.1
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,248.6
775729,Westminster Rd - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,168.2
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.4
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.48
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,70.3
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.8
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.42
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,34.98
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,58.91
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,38.35
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,145.0
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,242.0
775729,Westminster Rd - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,159.4
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.56
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.03
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.46
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.7
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,33.8
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,49.95
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,41.8
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,140.4
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,205.0
775729,Westminster Rd - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,173.4
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.62
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.69
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.06
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,101.2
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,34.3
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,34.81
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,45.06
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,38.05
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,144.7
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,185.3
775729,Westminster Rd - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,159.0
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.69
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.07
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.59
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,98.3
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,31.09
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,46.0
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,34.28
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,188.8
775729,Westminster Rd - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,143.4
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.68
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.39
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,68.2
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,125.7
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,33.96
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,52.91
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,36.33
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,59.8
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,140.5
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,218.0
775729,Westminster Rd - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,151.6
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.61
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.21
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,65.2
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,123.4
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.51
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,34.4
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,33.88
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,52.07
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,32.79
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,57.0
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,139.9
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,213.1
775729,Westminster Rd - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.1
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.1
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,29.15
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,42.69
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,31.6
