Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,175.3
775729,Westminster Rd - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.28
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.74
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.6
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,34.5
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,30.55
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,44.48
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,32.12
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,182.3
775729,Westminster Rd - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,134.7
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.7
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,34.6
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,29.34
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,41.23
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,27.97
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,55.6
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,169.6
775729,Westminster Rd - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,117.9
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.59
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.42
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,34.7
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,29.1
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,39.55
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,31.41
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,162.2
775729,Westminster Rd - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,131.1
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.95
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.1
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,34.8
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,30.61
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,41.28
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,28.89
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,169.0
775729,Westminster Rd - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.67
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,30.22
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,39.7
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,32.33
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,125.7
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,162.8
775729,Westminster Rd - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.34
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,34.9
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,31.74
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,38.67
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,29.2
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,158.3
775729,Westminster Rd - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,122.2
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.89
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.27
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.3
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,35.0
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,32.8
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,38.67
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,28.44
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,135.5
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,158.2
775729,Westminster Rd - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.95
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,35.1
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,29.94
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,38.99
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,28.54
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,124.1
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,159.4
775729,Westminster Rd - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.99
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,35.2
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,30.32
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,38.66
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,26.08
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,158.3
775729,Westminster Rd - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.66
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,30.87
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,40.26
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,27.42
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,49.7
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,164.5
775729,Westminster Rd - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.09
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.57
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.3
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
