Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,35.3
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,30.12
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,40.25
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,27.79
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,164.5
775729,Westminster Rd - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,116.3
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.34
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,35.4
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,30.52
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,41.82
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,28.09
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,126.7
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,170.9
775729,Westminster Rd - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.05
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.94
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.22
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,35.5
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,33.86
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,40.59
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,31.1
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,140.3
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,166.0
775729,Westminster Rd - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.65
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.9
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,35.6
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,31.38
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,40.6
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,28.19
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,166.3
775729,Westminster Rd - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.61
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.95
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.0
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,34.42
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,39.84
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,28.32
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,54.4
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,143.6
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,163.4
775729,Westminster Rd - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.19
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.31
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.68
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,35.7
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,37.65
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,40.98
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,27.55
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,156.3
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,168.0
775729,Westminster Rd - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.1
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,35.8
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,31.55
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,40.92
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,27.98
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,53.9
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,167.5
775729,Westminster Rd - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.24
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.31
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.6
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.57
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,36.0
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,35.33
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,46.87
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,28.72
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,54.2
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,192.5
775729,Westminster Rd - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.63
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,36.1
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,34.86
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,41.71
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,27.17
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,52.7
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,144.3
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,170.9
775729,Westminster Rd - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.02
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.29
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.7
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,36.2
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,35.48
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,43.22
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,28.67
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,147.2
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,177.2
775729,Westminster Rd - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,121.3
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.86
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.01
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.7
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,36.4
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,36.27
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,42.74
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,31.66
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,57.4
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,150.8
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,175.7
775729,Westminster Rd - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.18
