Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.55
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.3
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,36.5
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,35.05
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,41.66
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,33.98
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,62.7
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,146.1
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,171.7
775729,Westminster Rd - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,142.7
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.2
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.96
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.5
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,36.7
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,36.37
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,42.75
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,31.58
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,151.1
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,175.9
775729,Westminster Rd - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,133.5
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.23
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.63
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.2
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.09
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,36.9
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,36.44
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,43.44
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,31.79
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,59.5
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,151.9
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,178.9
775729,Westminster Rd - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,134.2
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.31
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.0
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.8
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,37.0
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,37.07
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,46.06
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,33.11
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,154.6
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,189.3
775729,Westminster Rd - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,139.7
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.23
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,95.8
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.27
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,40.6
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,35.6
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,47.77
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,34.48
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,149.3
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,197.9
775729,Westminster Rd - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,146.0
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.55
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,50.1
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.7
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.01
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,40.6
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,34.55
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,46.92
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,38.03
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,145.2
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,194.1
775729,Westminster Rd - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,160.3
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.5
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.14
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.49
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.3
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.79
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.96
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,40.7
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,36.84
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,48.41
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,38.34
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,154.5
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,200.4
775729,Westminster Rd - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,161.4
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.43
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.07
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.17
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,41.43
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,46.85
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,37.77
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,65.0
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,193.5
775729,Westminster Rd - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,158.9
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.42
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.88
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.8
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,40.9
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,41.62
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,46.84
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,38.91
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,67.4
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,173.3
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,193.4
775729,Westminster Rd - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,164.3
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.22
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.07
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.49
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.9
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,41.8
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,46.39
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,40.96
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,72.7
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,174.7
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,192.0
775729,Westminster Rd - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,172.1
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.46
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.98
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,55.4
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.9
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.43
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.57
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.07
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.9
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,41.1
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
