Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,47.83
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,53.53
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,40.78
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,67.0
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,199.4
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,221.7
775729,Westminster Rd - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,171.8
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.19
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.32
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,104.2
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.37
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.09
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.58
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,41.2
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,43.51
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,58.77
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,39.97
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,80.8
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,181.1
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,242.4
775729,Westminster Rd - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,167.9
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.66
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.63
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,92.1
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.27
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.41
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,41.3
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,42.95
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,51.58
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,39.4
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,177.6
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,211.8
775729,Westminster Rd - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,164.5
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.29
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.75
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.02
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.01
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.45
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,53.7
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.4
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,41.3
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,44.15
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,49.97
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,47.98
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,84.6
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,183.0
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,205.8
775729,Westminster Rd - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,200.0
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.63
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.96
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.33
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.1
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.43
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.92
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.89
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,50.5
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.0
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,49.77
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,55.25
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,48.9
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,76.7
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,205.8
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,226.8
775729,Westminster Rd - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,203.4
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.45
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.84
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.29
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.7
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.86
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.48
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.11
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.98
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,55.1
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,116.7
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,50.81
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,64.81
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,52.5
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,85.2
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,210.0
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,266.4
775729,Westminster Rd - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,218.1
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.05
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.25
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.85
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,55.7
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,116.4
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.44
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.31
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.06
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,41.5
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,48.4
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,60.86
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,47.07
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,78.6
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,201.3
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,251.4
775729,Westminster Rd - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,198.3
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.01
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.96
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.51
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,67.1
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,124.0
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.82
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.05
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.49
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,41.5
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,50.51
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,68.26
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,45.58
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,82.6
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,211.0
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,282.7
775729,Westminster Rd - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,192.5
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.71
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.75
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.87
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,102.3
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.83
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.14
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.49
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.79
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.7
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,41.6
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,52.03
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,58.68
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,42.38
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,78.2
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,217.6
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,243.5
775729,Westminster Rd - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,179.1
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.96
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.88
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.41
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.9
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.76
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.7
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.05
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.38
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,86.9
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.2
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,41.6
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,53.52
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,59.69
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,51.93
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,223.7
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,248.0
775729,Westminster Rd - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,218.2
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.84
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.93
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.02
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.4
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,103.2
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.1
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.87
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.87
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.44
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.87
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.6
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,119.4
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,113.5
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,41.6
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,55.12
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,67.25
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,57.63
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,90.0
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,230.4
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,278.9
775729,Westminster Rd - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,241.2
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.17
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.82
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.97
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,49.9
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.2
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,111.1
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.58
