Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.07
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.6
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.48
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.7
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.52
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.1
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,97.0
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.2
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,41.5
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,66.24
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,66.6
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,49.37
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,81.6
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,276.8
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,276.0
775729,Westminster Rd - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,207.5
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.85
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.19
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.42
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,58.5
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.6
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,128.7
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.5
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.17
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.1
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.03
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.43
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.93
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.4
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,41.5
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,61.38
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,70.79
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,48.85
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,83.4
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,254.7
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,292.6
775729,Westminster Rd - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,203.9
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.01
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.06
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.85
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,119.3
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,131.1
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.7
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.34
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.01
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.24
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.02
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,50.0
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.4
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,63.62
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,73.63
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,52.44
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,83.5
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,261.2
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,302.2
775729,Westminster Rd - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,217.6
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.37
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.37
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,62.1
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,125.7
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,149.3
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.8
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.7
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.02
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.18
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.1
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,51.3
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.1
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,124.7
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,41.4
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,61.54
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,83.35
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,64.97
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,91.8
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,253.8
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,342.7
775729,Westminster Rd - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,268.3
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.67
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.04
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.32
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,59.4
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,139.7
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,148.1
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.4
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.89
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.88
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,118.6
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.62
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.14
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,55.2
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.1
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,119.0
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,41.3
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,67.56
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,93.54
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,53.83
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,93.0
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,278.4
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,383.5
775729,Westminster Rd - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,224.0
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.96
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.74
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.33
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,65.4
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,143.9
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,158.3
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.8
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.85
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.07
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,111.4
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.62
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.03
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.09
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,52.0
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.3
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.1
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,123.2
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,41.2
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,69.44
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,89.85
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,62.22
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,86.8
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,284.8
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,367.5
775729,Westminster Rd - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,258.3
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.18
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.99
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.82
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,42.9
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,145.7
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,149.0
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,139.7
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.61
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.13
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,31.18
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,34.67
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.55
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,45.9
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,128.8
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,142.5
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,123.5
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,41.1
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,81.97
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,89.79
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,70.38
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,80.6
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,337.8
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,369.9
775729,Westminster Rd - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,291.5
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.51
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.65
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.74
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.9
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,139.8
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,113.2
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.49
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.99
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.23
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.8
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.63
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,61.8
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,91.2
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,126.5
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.7
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,41.0
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,66.23
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,80.44
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,53.54
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,89.5
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,278.1
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,337.7
775729,Westminster Rd - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,225.6
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.0
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.79
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.26
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,62.4
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,147.1
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,140.1
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.3
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.8
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.94
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.7
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.94
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.18
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.65
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,40.9
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,69.73
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,72.92
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,47.56
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,86.4
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,291.6
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,303.2
775729,Westminster Rd - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,200.1
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.2
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.41
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.91
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,74.4
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,143.1
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,159.7
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.63
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.94
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,96.2
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.69
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.31
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.79
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,47.1
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.8
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,40.8
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,71.52
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,82.66
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,49.93
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,94.1
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,297.9
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,343.5
775729,Westminster Rd - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,209.6
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.73
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.32
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.64
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,75.6
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,158.9
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,164.7
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.4
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.75
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.75
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,110.2
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.12
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.09
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.85
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,57.3
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.9
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,119.5
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.1
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,40.7
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,80.6
775729,Westminster Rd - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,96.16
